Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/02  01:00:00,13.4142069218,0.534082387007,0.0,0.310440874392,1.91011974705,2.3935639134,16.0296734478,16.0296734478
 01/02  02:00:00,13.3829410974,0.468518538352,0.0,0.344738898601,1.91011974705,2.3935639134,14.005360124,14.005360124
 01/02  03:00:00,14.00488338,1.04613237188,0.0,0.389067347636,1.91011974705,2.3935639134,27.4531453326,27.4531453326
 01/02  04:00:00,14.00157434,1.00185953177,0.0,0.430031147739,1.91011974705,2.3935639134,24.9859753851,24.9859753851
 01/02  05:00:00,14.6405600215,1.59981861429,0.0,0.471057746772,1.91011974705,2.3935639134,39.1129622147,39.1129622147
 01/02  06:00:00,14.4232564209,1.34682743752,0.0,0.506745322953,1.91011974705,2.3935639134,32.2227011306,32.2227011306
 01/02  07:00:00,27.5464595124,12.4432577991,0.0,2.53351805291,1.91011974705,2.3935639134,321.978363202,321.978363202
 01/02  08:00:00,35.1946807791,12.4432577991,0.0,2.05781616499,7.6404789882,4.7871278268,267.051312285,267.051312285
 01/02  09:00:00,44.460416993,12.4432577991,0.0,1.7831546932,19.1011974705,8.3774736969,245.244825381,245.244825381
 01/02  10:00:00,58.8250982495,12.4432577991,0.0,1.2286473932,34.3821554469,10.7710376103,214.148173334,214.148173334
 01/02  11:00:00,58.3859301423,12.4432577991,0.0,0.789479286037,34.3821554469,10.7710376103,194.33800382,194.33800382
 01/02  12:00:00,58.0771512066,12.4432577991,0.0,0.480700350305,34.3821554469,10.7710376103,172.045266605,172.045266605
 01/02  13:00:00,58.1027361338,12.4432577991,0.0,0.506285277486,34.3821554469,10.7710376103,162.133063965,162.133063965
 01/02  14:00:00,58.1927669391,12.4432577991,0.0,0.596316082836,34.3821554469,10.7710376103,155.135390634,155.135390634
 01/02  15:00:00,58.0106226458,12.4432577991,0.0,0.414171789562,34.3821554469,10.7710376103,146.413995369,146.413995369
 01/02  16:00:00,58.059916576,12.4432577991,0.0,0.463465719731,34.3821554469,10.7710376103,141.4184841,141.4184841
 01/02  17:00:00,58.451990522,12.4432577991,0.0,0.855539665674,34.3821554469,10.7710376103,150.399983187,150.399983187
 01/02  18:00:00,66.9764259609,12.4432577991,0.0,1.11397510464,34.3821554469,10.7710376103,163.175280519,163.175280519
 01/02  19:00:00,54.475865056,12.4432577991,0.0,1.27091463873,22.9214369646,9.5742556536,177.033806545,177.033806545
 01/02  20:00:00,54.5933144037,12.4432577991,0.0,1.3883639864,22.9214369646,9.5742556536,190.70321589,190.70321589
 01/02  21:00:00,49.634741416,12.4432577991,0.0,1.44681244952,19.1011974705,8.3774736969,198.173948393,198.173948393
 01/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/02  23:00:00,12.9431554832,0.263730670122,0.0,0.109741152589,1.91011974705,2.3935639134,7.76177247731,7.76177247731
 01/02  24:00:00,13.3291729429,0.489012248348,0.0,0.270477034088,1.91011974705,2.3935639134,14.6602497436,14.6602497436
 01/03  01:00:00,13.4122844001,0.508145502635,0.0,0.334455237043,1.91011974705,2.3935639134,15.2060075372,15.2060075372
 01/03  02:00:00,13.7454304692,0.791842430564,0.0,0.383904378189,1.91011974705,2.3935639134,22.2269191586,22.2269191586
 01/03  03:00:00,14.1297278347,1.13458093025,0.0,0.425463243986,1.91011974705,2.3935639134,28.0722586071,28.0722586071
 01/03  04:00:00,14.3182245087,1.29234104541,0.0,0.45619980284,1.91011974705,2.3935639134,32.6463395253,32.6463395253
 01/03  05:00:00,14.6356976443,1.57650089823,0.0,0.489513085571,1.91011974705,2.3935639134,37.042030156,37.042030156
 01/03  06:00:00,14.6897903124,1.5958852288,0.0,0.524221423143,1.91011974705,2.3935639134,39.2557579971,39.2557579971
 01/03  07:00:00,27.5946521569,12.4432577991,0.0,2.58171069732,1.91011974705,2.3935639134,328.67799773,328.67799773
 01/03  08:00:00,35.2515239671,12.4432577991,0.0,2.11465935306,7.6404789882,4.7871278268,277.549269402,277.549269402
 01/03  09:00:00,44.5927030471,12.4432577991,0.0,1.91544074729,19.1011974705,8.3774736969,256.925504734,256.925504734
 01/03  10:00:00,59.0490254636,12.4432577991,0.0,1.45257460728,34.3821554469,10.7710376103,218.718454639,218.718454639
 01/03  11:00:00,58.5590497453,12.4432577991,0.0,0.962598889029,34.3821554469,10.7710376103,193.870960596,193.870960596
 01/03  12:00:00,58.1942717062,12.4432577991,0.0,0.597820849878,34.3821554469,10.7710376103,173.676808866,173.676808866
 01/03  13:00:00,57.9799029305,12.4432577991,0.0,0.38345207426,34.3821554469,10.7710376103,159.053086433,159.053086433
 01/03  14:00:00,57.8843455648,12.4432577991,0.0,0.28789470856,34.3821554469,10.7710376103,147.324277125,147.324277125
 01/03  15:00:00,57.9358689379,12.4432577991,0.0,0.339418081618,34.3821554469,10.7710376103,138.016435702,138.016435702
 01/03  16:00:00,58.0145694305,12.4432577991,0.0,0.41811857422,34.3821554469,10.7710376103,131.408833172,131.408833172
 01/03  17:00:00,58.3337076197,12.4432577991,0.0,0.737256763404,34.3821554469,10.7710376103,144.112234745,144.112234745
 01/03  18:00:00,66.977909335,12.4432577991,0.0,1.11545847872,34.3821554469,10.7710376103,168.312193115,168.312193115
 01/03  19:00:00,54.5336732506,12.4432577991,0.0,1.32872283329,22.9214369646,9.5742556536,187.927664453,187.927664453
 01/03  20:00:00,54.7281416441,12.4432577991,0.0,1.52319122687,22.9214369646,9.5742556536,211.43008336,211.43008336
 01/03  21:00:00,49.8172547925,12.4432577991,0.0,1.62932582601,19.1011974705,8.3774736969,224.593710286,224.593710286
 01/03  22:00:00,20.787984575,0.0886206939291,0.0,0.00575706606238,7.6404789882,4.7871278268,2.66410514116,2.66410514116
 01/03  23:00:00,13.2748686224,0.481915509753,0.0,0.223269452193,1.91011974705,2.3935639134,14.3980953188,14.3980953188
 01/03  24:00:00,13.7741583271,0.816482011778,0.0,0.387992654823,1.91011974705,2.3935639134,22.8923616702,22.8923616702
 01/04  01:00:00,14.4829605736,1.44688963825,0.0,0.466387274926,1.91011974705,2.3935639134,35.5879016032,35.5879016032
 01/04  02:00:00,14.8189504645,1.72410917508,0.0,0.525157629002,1.91011974705,2.3935639134,41.7881980185,41.7881980185
 01/04  03:00:00,15.2615282986,2.10750940984,0.0,0.584335228284,1.91011974705,2.3935639134,49.5399692938,49.5399692938
 01/04  04:00:00,15.467954596,2.25962271769,0.0,0.63864821789,1.91011974705,2.3935639134,53.4359398603,53.4359398603
 01/04  05:00:00,15.6996259448,2.46778573924,0.0,0.662156545126,1.91011974705,2.3935639134,57.1635843287,57.1635843287
 01/04  06:00:00,15.6421303645,2.40000789958,0.0,0.672438804504,1.91011974705,2.3935639134,56.3020618749,56.3020618749
 01/04  07:00:00,27.8298331131,12.4432577991,0.0,2.81689165358,1.91011974705,2.3935639134,361.863424612,361.863424612
 01/04  08:00:00,35.5138852027,12.4432577991,0.0,2.37702058859,7.6404789882,4.7871278268,313.326892344,313.326892344
 01/04  09:00:00,44.7845538146,12.4432577991,0.0,2.10729151474,19.1011974705,8.3774736969,288.02265779,288.02265779
 01/04  10:00:00,59.2685749785,12.4432577991,0.0,1.67212412221,34.3821554469,10.7710376103,255.183726976,255.183726976
 01/04  11:00:00,59.1993902134,12.4432577991,0.0,1.60293935711,34.3821554469,10.7710376103,234.918905129,234.918905129
 01/04  12:00:00,59.0920711672,12.4432577991,0.0,1.49562031092,34.3821554469,10.7710376103,203.338910993,203.338910993
 01/04  13:00:00,58.9075173662,12.4432577991,0.0,1.31106650994,34.3821554469,10.7710376103,181.740436044,181.740436044
 01/04  14:00:00,58.5071142889,12.4432577991,0.0,0.910663432661,34.3821554469,10.7710376103,165.4761363,165.4761363
 01/04  15:00:00,58.4957835062,12.4432577991,0.0,0.899332649941,34.3821554469,10.7710376103,158.542082663,158.542082663
 01/04  16:00:00,58.5281228888,12.4432577991,0.0,0.931672032545,34.3821554469,10.7710376103,152.083544595,152.083544595
 01/04  17:00:00,58.6518747988,12.4432577991,0.0,1.05542394252,34.3821554469,10.7710376103,147.1762528,147.1762528
 01/04  18:00:00,67.0995555295,12.4432577991,0.0,1.23710467317,34.3821554469,10.7710376103,159.90826313,159.90826313
 01/04  19:00:00,54.6027808734,12.4432577991,0.0,1.39783045614,22.9214369646,9.5742556536,179.424176006,179.424176006
 01/04  20:00:00,54.6979845652,12.4432577991,0.0,1.49303414791,22.9214369646,9.5742556536,192.067145627,192.067145627
 01/04  21:00:00,49.7426139974,12.4432577991,0.0,1.55468503089,19.1011974705,8.3774736969,200.847371567,200.847371567
 01/04  22:00:00,20.7222825743,0.0236647131755,0.0,0.00501104609355,7.6404789882,4.7871278268,0.65824122411,0.65824122411
 01/04  23:00:00,13.3026170161,0.479324577844,0.0,0.253608777826,1.91011974705,2.3935639134,14.316278613,14.316278613
 01/04  24:00:00,13.6237088998,0.60801106992,0.0,0.446014169387,1.91011974705,2.3935639134,18.3108620681,18.3108620681
 01/05  01:00:00,14.4733851623,1.40317463463,0.0,0.500526867233,1.91011974705,2.3935639134,35.7335014892,35.7335014892
 01/05  02:00:00,14.3120218961,1.23244274723,0.0,0.509895488402,1.91011974705,2.3935639134,30.3897598522,30.3897598522
 01/05  03:00:00,14.5008968746,1.41057747434,0.0,0.520635739859,1.91011974705,2.3935639134,35.9116928995,35.9116928995
 01/05  04:00:00,14.6205010583,1.52145443112,0.0,0.529362966747,1.91011974705,2.3935639134,35.8212571194,35.8212571194
 01/05  05:00:00,14.6003018579,1.50482473467,0.0,0.525793462807,1.91011974705,2.3935639134,37.5809442804,37.5809442804
 01/05  06:00:00,14.6282053976,1.54172574263,0.0,0.516795994476,1.91011974705,2.3935639134,35.831974114,35.831974114
 01/05  07:00:00,27.4720009106,12.4432577991,0.0,2.45905945109,1.91011974705,2.3935639134,304.459366176,304.459366176
 01/05  08:00:00,35.0787477793,12.4432577991,0.0,1.94188316526,7.6404789882,4.7871278268,246.304919681,246.304919681
 01/05  09:00:00,44.4146242764,12.4432577991,0.0,1.73736197663,19.1011974705,8.3774736969,226.525405106,226.525405106
 01/05  10:00:00,58.8919122903,12.4432577991,0.0,1.29546143403,34.3821554469,10.7710376103,198.482627337,198.482627337
 01/05  11:00:00,58.5920065034,12.4432577991,0.0,0.995555647106,34.3821554469,10.7710376103,180.99034693,180.99034693
 01/05  12:00:00,58.4899275751,12.4432577991,0.0,0.893476718787,34.3821554469,10.7710376103,161.362538857,161.362538857
 01/05  13:00:00,58.3506079025,12.4432577991,0.0,0.75415704627,34.3821554469,10.7710376103,149.618574187,149.618574187
 01/05  14:00:00,58.5401056855,12.4432577991,0.0,0.94365482925,34.3821554469,10.7710376103,144.657398464,144.657398464
 01/05  15:00:00,58.6575331623,12.4432577991,0.0,1.06108230606,34.3821554469,10.7710376103,142.5545861,142.5545861
 01/05  16:00:00,58.6416966364,12.4432577991,0.0,1.04524578017,34.3821554469,10.7710376103,136.636891403,136.636891403
 01/05  17:00:00,58.6705465757,12.4432577991,0.0,1.07409571941,34.3821554469,10.7710376103,139.718446488,139.718446488
 01/05  18:00:00,67.036667616,12.4432577991,0.0,1.17421675975,34.3821554469,10.7710376103,148.652637409,148.652637409
 01/05  19:00:00,54.5133321228,12.4432577991,0.0,1.30838170557,22.9214369646,9.5742556536,166.295504751,166.295504751
 01/05  20:00:00,54.6251505797,12.4432577991,0.0,1.42020016246,22.9214369646,9.5742556536,181.587951467,181.587951467
 01/05  21:00:00,49.6147461186,12.4432577991,0.0,1.42681715216,19.1011974705,8.3774736969,183.479910259,183.479910259
 01/05  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/05  23:00:00,12.9133319478,0.234852185061,0.0,0.10879610227,1.91011974705,2.3935639134,6.87045213765,6.87045213765
 01/05  24:00:00,13.2846766479,0.43070430271,0.0,0.284288684718,1.91011974705,2.3935639134,12.8453758312,12.8453758312
 01/06  01:00:00,13.5234719074,0.578750146839,0.0,0.375038100085,1.91011974705,2.3935639134,17.3974448853,17.3974448853
 01/06  02:00:00,13.9264409659,0.911651403723,0.0,0.445105901727,1.91011974705,2.3935639134,24.3488752865,24.3488752865
 01/06  03:00:00,14.3587687908,1.28023872066,0.0,0.508846409678,1.91011974705,2.3935639134,32.6098237563,32.6098237563
 01/06  04:00:00,14.909843846,1.77143976884,0.0,0.568720416712,1.91011974705,2.3935639134,42.084937545,42.084937545
 01/06  05:00:00,15.0391659064,1.83842132828,0.0,0.631060917704,1.91011974705,2.3935639134,44.7839031014,44.7839031014
 01/06  06:00:00,15.6524379681,2.39574701462,0.0,0.687007293019,1.91011974705,2.3935639134,55.3318441046,55.3318441046
 01/06  07:00:00,27.9032853804,12.4432577991,0.0,2.89034392086,1.91011974705,2.3935639134,365.104610241,365.104610241
 01/06  08:00:00,35.6479811038,12.4432577991,0.0,2.51111648973,7.6404789882,4.7871278268,320.274671696,320.274671696
 01/06  09:00:00,44.9347561413,12.4432577991,0.0,2.25749384151,19.1011974705,8.3774736969,297.015974787,297.015974787
 01/06  10:00:00,59.291893214,12.4432577991,0.0,1.69544235771,34.3821554469,10.7710376103,261.633355604,261.633355604
 01/06  11:00:00,58.7924056326,12.4432577991,0.0,1.19595477631,34.3821554469,10.7710376103,236.018578672,236.018578672
 01/06  12:00:00,58.3898579147,12.4432577991,0.0,0.793407058432,34.3821554469,10.7710376103,204.147787688,204.147787688
 01/06  13:00:00,58.1524800182,12.4432577991,0.0,0.556029161958,34.3821554469,10.7710376103,179.249504688,179.249504688
 01/06  14:00:00,58.1159100075,12.4432577991,0.0,0.519459151261,34.3821554469,10.7710376103,161.616663825,161.616663825
 01/06  15:00:00,57.9911080315,12.4432577991,0.0,0.394657175246,34.3821554469,10.7710376103,146.046121177,146.046121177
 01/06  16:00:00,57.9949721253,12.4432577991,0.0,0.398521269034,34.3821554469,10.7710376103,138.545452083,138.545452083
 01/06  17:00:00,58.2635142852,12.4432577991,0.0,0.667063428971,34.3821554469,10.7710376103,149.223015946,149.223015946
 01/06  18:00:00,66.9349296118,12.4432577991,0.0,1.07247875553,34.3821554469,10.7710376103,163.60642803,163.60642803
 01/06  19:00:00,54.4693158854,12.4432577991,0.0,1.26436546808,22.9214369646,9.5742556536,176.455307335,176.455307335
 01/06  20:00:00,54.6036097959,12.4432577991,0.0,1.39865937866,22.9214369646,9.5742556536,190.443559336,190.443559336
 01/06  21:00:00,49.6459220345,12.4432577991,0.0,1.45799306805,19.1011974705,8.3774736969,196.795543125,196.795543125
 01/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/06  23:00:00,13.0428514027,0.345408517574,0.0,0.127759224661,1.91011974705,2.3935639134,10.3000987693,10.3000987693
 01/06  24:00:00,13.4910960758,0.581359930988,0.0,0.340052484388,1.91011974705,2.3935639134,17.4668629704,17.4668629704
 01/07  01:00:00,13.6292497721,1.19748487817,0.0,0.460472211815,1.91011974705,1.79517293505,31.1325577165,31.1325577165
 01/07  02:00:00,14.2708405611,1.75980835757,0.0,0.539739521404,1.91011974705,1.79517293505,42.601490847,42.601490847
 01/07  03:00:00,14.674347815,2.10188235199,0.0,0.601172780929,1.91011974705,1.79517293505,49.9640241032,49.9640241032
 01/07  04:00:00,14.9220289862,2.28795899588,0.0,0.662777308255,1.91011974705,1.79517293505,54.1911239483,54.1911239483
 01/07  05:00:00,15.3558510908,2.66563995894,0.0,0.718918449719,1.91011974705,1.79517293505,62.0854275723,62.0854275723
 01/07  06:00:00,15.5356479895,2.78852559857,0.0,0.775829708867,1.91011974705,1.79517293505,65.1258860716,65.1258860716
 01/07  07:00:00,27.3565919476,12.4432577991,0.0,2.94204146642,1.91011974705,1.79517293505,380.907562977,380.907562977
 01/07  08:00:00,30.8908969052,12.4432577991,0.0,2.77105374193,3.8202394941,3.5903458701,358.807585994,358.807585994
 01/07  09:00:00,35.1380024345,12.4432577991,0.0,2.49478303634,11.4607184823,5.9839097835,336.099946916,336.099946916
 01/07  10:00:00,46.7110163141,12.4432577991,0.0,1.77206589687,22.9214369646,9.5742556536,284.788258559,284.788258559
 01/07  11:00:00,58.669304383,12.4432577991,0.0,1.07285352667,34.3821554469,10.7710376103,227.106588931,227.106588931
 01/07  12:00:00,58.1707493169,12.4432577991,0.0,0.574298460607,34.3821554469,10.7710376103,182.904811898,182.904811898
 01/07  13:00:00,57.9024276465,12.4432577991,0.0,0.305976790187,34.3821554469,10.7710376103,160.289826674,160.289826674
 01/07  14:00:00,57.7780275906,12.4432577991,0.0,0.181576734323,34.3821554469,10.7710376103,145.309336271,145.309336271
 01/07  15:00:00,57.7381430874,12.4432577991,0.0,0.141692231121,34.3821554469,10.7710376103,132.713863297,132.713863297
 01/07  16:00:00,57.8326217548,12.4432577991,0.0,0.236170898557,34.3821554469,10.7710376103,127.452953353,127.452953353
 01/07  17:00:00,58.1504302248,12.4432577991,0.0,0.553979368531,34.3821554469,10.7710376103,134.768750805,134.768750805
 01/07  18:00:00,66.856808894,12.4432577991,0.0,0.994358037713,34.3821554469,10.7710376103,155.986665474,155.986665474
 01/07  19:00:00,49.4206820632,12.4432577991,0.0,1.23275309672,19.1011974705,8.3774736969,182.544498297,182.544498297
 01/07  20:00:00,39.5648725522,12.4432577991,0.0,1.4109864873,11.4607184823,5.9839097835,203.845749999,203.845749999
 01/07  21:00:00,39.737981255,12.4432577991,0.0,1.58409519013,11.4607184823,5.9839097835,224.943916777,224.943916777
 01/07  22:00:00,29.8396846397,12.4432577991,0.0,1.71984147647,3.8202394941,3.5903458701,245.344796122,245.344796122
 01/07  23:00:00,12.1979108577,0.201652882222,0.0,0.0249652933377,1.91011974705,1.79517293505,6.04718959958,6.04718959958
 01/07  24:00:00,12.764974739,0.517562018742,0.0,0.276120038165,1.91011974705,1.79517293505,15.5195479609,15.5195479609
 01/08  01:00:00,13.6535842946,1.24582033535,0.0,0.436471277106,1.91011974705,1.79517293505,32.6615392415,32.6615392415
 01/08  02:00:00,14.3166419887,1.81844897168,0.0,0.526900334962,1.91011974705,1.79517293505,42.9125488599,42.9125488599
 01/08  03:00:00,14.5865972285,2.02250185339,0.0,0.592802693024,1.91011974705,1.79517293505,49.7211911308,49.7211911308
 01/08  04:00:00,14.9115769585,2.32423743698,0.0,0.616046839416,1.91011974705,1.79517293505,53.2985684607,53.2985684607
 01/08  05:00:00,14.6651106538,2.08710161956,0.0,0.606716352151,1.91011974705,1.79517293505,50.6793695312,50.6793695312
 01/08  06:00:00,14.7342975596,2.18116170153,0.0,0.581843175959,1.91011974705,1.79517293505,49.7178674463,49.7178674463
 01/08  07:00:00,14.3232410787,1.81744351821,0.0,0.534504878339,1.91011974705,1.79517293505,44.1375295283,44.1375295283
 01/08  08:00:00,14.3432611497,1.86292807319,0.0,0.509040394427,1.91011974705,1.79517293505,42.512656377,42.512656377
 01/08  09:00:00,25.0232761892,12.4432577991,0.0,2.41409969263,3.8202394941,3.5903458701,309.359478359,309.359478359
 01/08  10:00:00,21.6350513677,12.4432577991,0.0,1.78120820444,3.8202394941,3.5903458701,250.978950778,250.978950778
 01/08  11:00:00,36.4750869619,12.4432577991,0.0,1.57017944626,15.2809579764,7.1806917402,219.008563578,219.008563578
 01/08  12:00:00,36.2437237698,12.4432577991,0.0,1.33881625414,15.2809579764,7.1806917402,195.751472294,195.751472294
 01/08  13:00:00,45.9681488885,12.4432577991,0.0,1.0291984712,22.9214369646,9.5742556536,169.183284187,169.183284187
 01/08  14:00:00,45.7851819408,12.4432577991,0.0,0.846231523553,22.9214369646,9.5742556536,155.320306548,155.320306548
 01/08  15:00:00,45.6059244878,12.4432577991,0.0,0.666974070511,22.9214369646,9.5742556536,143.094667279,143.094667279
 01/08  16:00:00,45.5394985095,12.4432577991,0.0,0.600548092213,22.9214369646,9.5742556536,136.070668143,136.070668143
 01/08  17:00:00,45.6485210685,12.4432577991,0.0,0.709570651191,22.9214369646,9.5742556536,135.235598912,135.235598912
 01/08  18:00:00,42.3082527662,12.4432577991,0.0,0.515011917238,15.2809579764,7.1806917402,171.696480804,171.696480804
 01/08  19:00:00,33.7920756684,12.4432577991,0.0,0.655211054333,7.6404789882,4.7871278268,183.505717486,183.505717486
 01/08  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/08  22:00:00,12.1450784939,0.127092966978,0.0,0.0466928448516,1.91011974705,1.79517293505,3.52943350048,3.52943350048
 01/08  23:00:00,12.3371760009,0.228786806591,0.0,0.137096512176,1.91011974705,1.79517293505,6.6396566079,6.6396566079
 01/08  24:00:00,12.4993468909,0.340011171368,0.0,0.188043037468,1.91011974705,1.79517293505,10.098216444,10.098216444
 01/09  01:00:00,13.0991162634,0.313328758601,0.0,0.216103844306,1.91011974705,2.3935639134,9.23534375429,9.23534375429
 01/09  02:00:00,13.2082960996,0.401114665735,0.0,0.237497773437,1.91011974705,2.3935639134,11.9955435897,11.9955435897
 01/09  03:00:00,13.1826375825,0.358372750177,0.0,0.254581171824,1.91011974705,2.3935639134,10.6244865629,10.6244865629
 01/09  04:00:00,13.2882111685,0.448744629328,0.0,0.26978287876,1.91011974705,2.3935639134,13.4733073965,13.4733073965
 01/09  05:00:00,13.2459562023,0.391439877276,0.0,0.284832664621,1.91011974705,2.3935639134,11.6443272069,11.6443272069
 01/09  06:00:00,13.3506540254,0.482576037464,0.0,0.298394327446,1.91011974705,2.3935639134,14.5288896057,14.5288896057
 01/09  07:00:00,27.0717729809,12.4432577991,0.0,2.05883152135,1.91011974705,2.3935639134,257.034690379,257.034690379
 01/09  08:00:00,34.7444947359,12.4432577991,0.0,1.60763012179,7.6404789882,4.7871278268,202.079037111,202.079037111
 01/09  09:00:00,42.7307911298,12.4432577991,0.0,1.43119549668,19.1011974705,8.3774736969,180.368772166,180.368772166
 01/09  10:00:00,58.8723197035,12.4432577991,0.0,1.27586884723,34.3821554469,10.7710376103,154.421175996,154.421175996
 01/09  11:00:00,58.8629432836,12.4432577991,0.0,1.26649242728,34.3821554469,10.7710376103,144.813404554,144.813404554
 01/09  12:00:00,58.6832216188,12.4432577991,0.0,1.08677076249,34.3821554469,10.7710376103,132.498782506,132.498782506
 01/09  13:00:00,58.5642626757,12.4432577991,0.0,0.967811819373,34.3821554469,10.7710376103,120.973822229,120.973822229
 01/09  14:00:00,58.4464958866,12.4432577991,0.0,0.850045030325,34.3821554469,10.7710376103,111.811170726,111.811170726
 01/09  15:00:00,58.1495021169,12.4432577991,0.0,0.553051260575,34.3821554469,10.7710376103,108.836294315,108.836294315
 01/09  16:00:00,58.3243520553,12.4432577991,0.0,0.727901199034,34.3821554469,10.7710376103,109.688626974,109.688626974
 01/09  17:00:00,58.5034720019,12.4432577991,0.0,0.907021145615,34.3821554469,10.7710376103,116.100984586,116.100984586
 01/09  18:00:00,65.5248081801,12.4432577991,0.0,1.04002399048,34.3821554469,10.7710376103,128.587026402,128.587026402
 01/09  19:00:00,54.3291342903,12.4432577991,0.0,1.12418387304,22.9214369646,9.5742556536,139.366351146,139.366351146
 01/09  20:00:00,54.401016657,12.4432577991,0.0,1.19606623977,22.9214369646,9.5742556536,149.469081745,149.469081745
 01/09  21:00:00,49.4292136101,12.4432577991,0.0,1.24128464364,19.1011974705,8.3774736969,156.353188163,156.353188163
 01/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/09  23:00:00,12.6381542635,0.044245696106,0.0,0.0242249069398,1.91011974705,2.3935639134,1.14813374924,1.14813374924
 01/09  24:00:00,12.9754884053,0.238045457608,0.0,0.167759287221,1.91011974705,2.3935639134,6.89695580825,6.89695580825
 01/10  01:00:00,13.1692845666,0.340238527513,0.0,0.259362378673,1.91011974705,2.3935639134,10.0402475586,10.0402475586
 01/10  02:00:00,13.3509242984,0.460037656224,0.0,0.321202981697,1.91011974705,2.3935639134,13.7384139957,13.7384139957
 01/10  03:00:00,13.7401439122,0.737430243339,0.0,0.433030008461,1.91011974705,2.3935639134,20.4017800786,20.4017800786
 01/10  04:00:00,14.5599535731,1.45401812813,0.0,0.536251784484,1.91011974705,2.3935639134,36.162975962,36.162975962
 01/10  05:00:00,14.7229637083,1.5639330615,0.0,0.589346986316,1.91011974705,2.3935639134,38.0166535538,38.0166535538
 01/10  06:00:00,15.1159727025,1.9193034646,0.0,0.626985577431,1.91011974705,2.3935639134,46.0039704322,46.0039704322
 01/10  07:00:00,27.7290736049,12.4432577991,0.0,2.71613214535,1.91011974705,2.3935639134,336.444518569,336.444518569
 01/10  08:00:00,35.3943965767,12.4432577991,0.0,2.25753196262,7.6404789882,4.7871278268,286.844953825,286.844953825
 01/10  09:00:00,43.4078190413,12.4432577991,0.0,2.10822340812,19.1011974705,8.3774736969,270.266693021,270.266693021
 01/10  10:00:00,59.4467188623,12.4432577991,0.0,1.85026800598,34.3821554469,10.7710376103,239.137213832,239.137213832
 01/10  11:00:00,59.142929507,12.4432577991,0.0,1.54647865068,34.3821554469,10.7710376103,214.70049551,214.70049551
 01/10  12:00:00,58.457241328,12.4432577991,0.0,0.860790471706,34.3821554469,10.7710376103,184.158752242,184.158752242
 01/10  13:00:00,58.055016835,12.4432577991,0.0,0.458565978727,34.3821554469,10.7710376103,166.24366256,166.24366256
 01/10  14:00:00,57.9081057337,12.4432577991,0.0,0.311654877423,34.3821554469,10.7710376103,154.209454883,154.209454883
 01/10  15:00:00,57.8811825533,12.4432577991,0.0,0.284731697,34.3821554469,10.7710376103,142.203606727,142.203606727
 01/10  16:00:00,58.1260617564,12.4432577991,0.0,0.529610900126,34.3821554469,10.7710376103,135.346097389,135.346097389
 01/10  17:00:00,58.4547557791,12.4432577991,0.0,0.85830492279,34.3821554469,10.7710376103,144.298877958,144.298877958
 01/10  18:00:00,65.6350177223,12.4432577991,0.0,1.15023353273,34.3821554469,10.7710376103,165.008075699,165.008075699
 01/10  19:00:00,54.5647662691,12.4432577991,0.0,1.35981585184,22.9214369646,9.5742556536,186.382252395,186.382252395
 01/10  20:00:00,54.6861618289,12.4432577991,0.0,1.48121141158,22.9214369646,9.5742556536,200.011822903,200.011822903
 01/10  21:00:00,49.7526731189,12.4432577991,0.0,1.56474415241,19.1011974705,8.3774736969,210.309637607,210.309637607
 01/10  22:00:00,20.7334551645,0.0360859070963,0.0,0.00376244237367,7.6404789882,4.7871278268,1.02359148318,1.02359148318
 01/10  23:00:00,13.2260940265,0.445486636247,0.0,0.210923729759,1.91011974705,2.3935639134,13.2998317701,13.2998317701
 01/10  24:00:00,13.5282606126,0.578555339221,0.0,0.38002161292,1.91011974705,2.3935639134,17.3565607877,17.3565607877
 01/11  01:00:00,14.3071825934,1.28102088695,0.0,0.456478046005,1.91011974705,2.3935639134,32.6122772795,32.6122772795
 01/11  02:00:00,14.5526030196,1.48195176368,0.0,0.500967595473,1.91011974705,2.3935639134,35.6683464442,35.6683464442
 01/11  03:00:00,14.8210427918,1.71715169441,0.0,0.534207436913,1.91011974705,2.3935639134,41.846085028,41.846085028
 01/11  04:00:00,14.9004389298,1.77979138377,0.0,0.550963885546,1.91011974705,2.3935639134,41.6914784281,41.6914784281
 01/11  05:00:00,15.0383284288,1.90023966767,0.0,0.568405100731,1.91011974705,2.3935639134,45.6279970415,45.6279970415
 01/11  06:00:00,15.098024622,1.94514361607,0.0,0.583197345524,1.91011974705,2.3935639134,45.0241848056,45.0241848056
 01/11  07:00:00,27.654578289,12.4432577991,0.0,2.64163682943,1.91011974705,2.3935639134,334.954887068,334.954887068
 01/11  08:00:00,35.2656326614,12.4432577991,0.0,2.12876804734,7.6404789882,4.7871278268,277.423098167,277.423098167
 01/11  09:00:00,43.1601220576,12.4432577991,0.0,1.86052642445,19.1011974705,8.3774736969,246.243689936,246.243689936
 01/11  10:00:00,59.2314038551,12.4432577991,0.0,1.63495299878,34.3821554469,10.7710376103,213.604881249,213.604881249
 01/11  11:00:00,59.1102260767,12.4432577991,0.0,1.51377522043,34.3821554469,10.7710376103,197.469208559,197.469208559
 01/11  12:00:00,58.9771728445,12.4432577991,0.0,1.38072198819,34.3821554469,10.7710376103,178.707010441,178.707010441
 01/11  13:00:00,58.9104914721,12.4432577991,0.0,1.31404061583,34.3821554469,10.7710376103,170.630043857,170.630043857
 01/11  14:00:00,58.8553046066,12.4432577991,0.0,1.25885375033,34.3821554469,10.7710376103,162.524123622,162.524123622
 01/11  15:00:00,58.809450369,12.4432577991,0.0,1.21299951274,34.3821554469,10.7710376103,154.490129992,154.490129992
 01/11  16:00:00,58.7847851092,12.4432577991,0.0,1.18833425287,34.3821554469,10.7710376103,147.682122734,147.682122734
 01/11  17:00:00,58.832990401,12.4432577991,0.0,1.23653954474,34.3821554469,10.7710376103,151.611537718,151.611537718
 01/11  18:00:00,65.7726122698,12.4432577991,0.0,1.28782808015,34.3821554469,10.7710376103,157.874146985,157.874146985
 01/11  19:00:00,54.5293675687,12.4432577991,0.0,1.32441715144,22.9214369646,9.5742556536,164.022938963,164.022938963
 01/11  20:00:00,54.5943400627,12.4432577991,0.0,1.38938964544,22.9214369646,9.5742556536,173.831229689,173.831229689
 01/11  21:00:00,49.6197816554,12.4432577991,0.0,1.43185268888,19.1011974705,8.3774736969,180.569031998,180.569031998
 01/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/11  23:00:00,12.9004124065,0.209225070772,0.0,0.121503675264,1.91011974705,2.3935639134,6.01688365161,6.01688365161
 01/11  24:00:00,13.1695287533,0.345918468316,0.0,0.25392662457,1.91011974705,2.3935639134,10.223676594,10.223676594
 01/12  01:00:00,13.3427031312,0.454738021087,0.0,0.31828144963,1.91011974705,2.3935639134,13.5757682879,13.5757682879
 01/12  02:00:00,13.4042014449,0.480626436796,0.0,0.35389134764,1.91011974705,2.3935639134,14.3980483829,14.3980483829
 01/12  03:00:00,13.5104444315,0.554456846406,0.0,0.386303924614,1.91011974705,2.3935639134,16.6665156219,16.6665156219
 01/12  04:00:00,13.5284157077,0.551464870969,0.0,0.407267176299,1.91011974705,2.3935639134,16.6102845883,16.6102845883
 01/12  05:00:00,13.9004470759,0.910508888709,0.0,0.420254526741,1.91011974705,2.3935639134,23.7082545457,23.7082545457
 01/12  06:00:00,13.8901256568,0.886557756682,0.0,0.433884239622,1.91011974705,2.3935639134,23.1612576945,23.1612576945
 01/12  07:00:00,27.3248631507,12.4432577991,0.0,2.31192169119,1.91011974705,2.3935639134,285.075583709,285.075583709
 01/12  08:00:00,34.9395910281,12.4432577991,0.0,1.802726414,7.6404789882,4.7871278268,227.593692479,227.593692479
 01/12  09:00:00,42.9162058653,12.4432577991,0.0,1.61661023218,19.1011974705,8.3774736969,203.846552189,203.846552189
 01/12  10:00:00,59.0353502478,12.4432577991,0.0,1.43889939148,34.3821554469,10.7710376103,176.259939461,176.259939461
 01/12  11:00:00,58.9206426874,12.4432577991,0.0,1.32419183115,34.3821554469,10.7710376103,163.252460192,163.252460192
 01/12  12:00:00,58.8020027026,12.4432577991,0.0,1.20555184628,34.3821554469,10.7710376103,146.776979882,146.776979882
 01/12  13:00:00,58.719622446,12.4432577991,0.0,1.1231715897,34.3821554469,10.7710376103,136.162861173,136.162861173
 01/12  14:00:00,58.6599975265,12.4432577991,0.0,1.06354667026,34.3821554469,10.7710376103,127.896245858,127.896245858
 01/12  15:00:00,58.6207546165,12.4432577991,0.0,1.02430376027,34.3821554469,10.7710376103,121.644841903,121.644841903
 01/12  16:00:00,58.5901490554,12.4432577991,0.0,0.993698199126,34.3821554469,10.7710376103,115.194517267,115.194517267
 01/12  17:00:00,58.5883125797,12.4432577991,0.0,0.991861723423,34.3821554469,10.7710376103,113.533440083,113.533440083
 01/12  18:00:00,65.49413465,12.4432577991,0.0,1.00935046043,34.3821554469,10.7710376103,115.721197869,115.721197869
 01/12  19:00:00,54.2320388759,12.4432577991,0.0,1.02708845862,22.9214369646,9.5742556536,119.806771029,119.806771029
 01/12  20:00:00,54.2696016506,12.4432577991,0.0,1.06465123336,22.9214369646,9.5742556536,125.91222514,125.91222514
 01/12  21:00:00,49.2634596077,12.4432577991,0.0,1.07553064118,19.1011974705,8.3774736969,128.569605473,128.569605473
 01/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/12  24:00:00,12.6404516293,0.0379783390862,0.0,0.0327896297683,1.91011974705,2.3935639134,0.839919298226,0.839919298226
 01/13  01:00:00,12.7643260268,0.0814963181229,0.0,0.113146048275,1.91011974705,2.3935639134,2.09584679456,2.09584679456
 01/13  02:00:00,12.835027593,0.113538134463,0.0,0.151805798082,1.91011974705,2.3935639134,3.05380377606,3.05380377606
 01/13  03:00:00,12.9511507128,0.207845476925,0.0,0.173621575468,1.91011974705,2.3935639134,6.0165327937,6.0165327937
 01/13  04:00:00,12.9790151122,0.222721893258,0.0,0.186609558504,1.91011974705,2.3935639134,6.45741496835,6.45741496835
 01/13  05:00:00,12.9969688542,0.230967846475,0.0,0.196317347292,1.91011974705,2.3935639134,6.72660738908,6.72660738908
 01/13  06:00:00,13.0229269112,0.250024964687,0.0,0.203218286058,1.91011974705,2.3935639134,7.30281277767,7.30281277767
 01/13  07:00:00,26.8490221771,12.4432577991,0.0,1.83608071752,1.91011974705,2.3935639134,216.631980568,216.631980568
 01/13  08:00:00,34.5160793248,12.4432577991,0.0,1.37921471072,7.6404789882,4.7871278268,164.680824622,164.680824622
 01/13  09:00:00,42.468285266,12.4432577991,0.0,1.16868963283,19.1011974705,8.3774736969,142.883607331,142.883607331
 01/13  10:00:00,58.3746797426,12.4432577991,0.0,0.778228886323,34.3821554469,10.7710376103,114.909430754,114.909430754
 01/13  11:00:00,58.3874285112,12.4432577991,0.0,0.790977654949,34.3821554469,10.7710376103,106.224200764,106.224200764
 01/13  12:00:00,58.3936096277,12.4432577991,0.0,0.79715877139,34.3821554469,10.7710376103,94.5800995621,94.5800995621
 01/13  13:00:00,58.3097284192,12.4432577991,0.0,0.713277562952,34.3821554469,10.7710376103,87.4103017542,87.4103017542
 01/13  14:00:00,58.0141858867,12.4432577991,0.0,0.417735030378,34.3821554469,10.7710376103,76.6860909772,76.6860909772
 01/13  15:00:00,58.0723948134,12.4432577991,0.0,0.475943957135,34.3821554469,10.7710376103,72.2754930003,72.2754930003
 01/13  16:00:00,58.1660819728,12.4432577991,0.0,0.569631116473,34.3821554469,10.7710376103,69.8236970833,69.8236970833
 01/13  17:00:00,58.208236867,12.4432577991,0.0,0.611786010672,34.3821554469,10.7710376103,71.7089447574,71.7089447574
 01/13  18:00:00,65.1663135471,12.4432577991,0.0,0.681529357535,34.3821554469,10.7710376103,77.9456038219,77.9456038219
 01/13  19:00:00,53.9594156302,12.4432577991,0.0,0.754465212909,22.9214369646,9.5742556536,87.3640455108,87.3640455108
 01/13  20:00:00,54.0733024815,12.4432577991,0.0,0.868352064244,22.9214369646,9.5742556536,103.8789899,103.8789899
 01/13  21:00:00,49.112401514,12.4432577991,0.0,0.924472547506,19.1011974705,8.3774736969,112.412871865,112.412871865
 01/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/14  01:00:00,11.9781478289,0.00406625851812,0.0,0.00278888826429,1.91011974705,1.79517293505,0.0,0.0
 01/14  02:00:00,12.0650641228,0.0391639316219,0.0,0.054607509114,1.91011974705,1.79517293505,0.815361118851,0.815361118851
 01/14  03:00:00,12.1212598653,0.0542544270122,0.0,0.095712756165,1.91011974705,1.79517293505,1.27484510976,1.27484510976
 01/14  04:00:00,12.19079051,0.100410843502,0.0,0.119086984409,1.91011974705,1.79517293505,2.66381493808,2.66381493808
 01/14  05:00:00,12.1921710248,0.0894072613644,0.0,0.131471081338,1.91011974705,1.79517293505,2.33012475304,2.33012475304
 01/14  06:00:00,12.2145559974,0.11154317594,0.0,0.131720139402,1.91011974705,1.79517293505,3.00703325797,3.00703325797
 01/14  07:00:00,26.0976557724,12.4432577991,0.0,1.68310529126,1.91011974705,1.79517293505,200.500289178,200.500289178
 01/14  08:00:00,29.3769312915,12.4432577991,0.0,1.25708812819,3.8202394941,3.5903458701,152.250059435,152.250059435
 01/14  09:00:00,32.3687971769,12.4432577991,0.0,1.1032444454,11.4607184823,5.9839097835,134.594132575,134.594132575
 01/14  10:00:00,45.9107403193,12.4432577991,0.0,0.971789902008,22.9214369646,9.5742556536,113.302425622,113.302425622
 01/14  11:00:00,58.4580060084,12.4432577991,0.0,0.861555152147,34.3821554469,10.7710376103,97.5948678,97.5948678
 01/14  12:00:00,58.3851141745,12.4432577991,0.0,0.788663318177,34.3821554469,10.7710376103,86.9608845022,86.9608845022
 01/14  13:00:00,58.3408021725,12.4432577991,0.0,0.744351316239,34.3821554469,10.7710376103,87.2813820961,87.2813820961
 01/14  14:00:00,58.3274166618,12.4432577991,0.0,0.730965805509,34.3821554469,10.7710376103,85.0505153418,85.0505153418
 01/14  15:00:00,58.3839170173,12.4432577991,0.0,0.787466160994,34.3821554469,10.7710376103,92.8456406745,92.8456406745
 01/14  16:00:00,58.4497894602,12.4432577991,0.0,0.853338603887,34.3821554469,10.7710376103,100.205907273,100.205907273
 01/14  17:00:00,58.5191608115,12.4432577991,0.0,0.922709955172,34.3821554469,10.7710376103,107.069597934,107.069597934
 01/14  18:00:00,65.5005081036,12.4432577991,0.0,1.01572391402,34.3821554469,10.7710376103,119.422682792,119.422682792
 01/14  19:00:00,49.3366225043,12.4432577991,0.0,1.14869353777,19.1011974705,8.3774736969,143.327608984,143.327608984
 01/14  20:00:00,39.4015357489,12.4432577991,0.0,1.247649684,11.4607184823,5.9839097835,157.712765344,157.712765344
 01/14  21:00:00,39.4906272793,12.4432577991,0.0,1.33674121438,11.4607184823,5.9839097835,169.008751702,169.008751702
 01/14  22:00:00,29.5387071321,12.4432577991,0.0,1.41886396879,3.8202394941,3.5903458701,184.286980191,184.286980191
 01/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/14  24:00:00,12.1985324011,0.137223879973,0.0,0.0900158389983,1.91011974705,1.79517293505,3.83164888455,3.83164888455
 01/15  01:00:00,12.5501373013,0.337556888818,0.0,0.241287730406,1.91011974705,1.79517293505,9.92530280141,9.92530280141
 01/15  02:00:00,12.7254156275,0.430528021348,0.0,0.323594924089,1.91011974705,1.79517293505,12.8265233984,12.8265233984
 01/15  03:00:00,12.8644903001,0.514864217591,0.0,0.378333400428,1.91011974705,1.79517293505,15.3788563061,15.3788563061
 01/15  04:00:00,12.9809583266,0.581491076607,0.0,0.428174567919,1.91011974705,1.79517293505,17.5153322902,17.5153322902
 01/15  05:00:00,13.6474987765,1.19895748093,0.0,0.477248613503,1.91011974705,1.79517293505,29.6051274249,29.6051274249
 01/15  06:00:00,13.8025832691,1.32603917708,0.0,0.505251409933,1.91011974705,1.79517293505,32.3183769329,32.3183769329
 01/15  07:00:00,13.9459942687,1.44269570018,0.0,0.532005886409,1.91011974705,1.79517293505,34.9248208144,34.9248208144
 01/15  08:00:00,14.3249783851,1.77221000596,0.0,0.581475697034,1.91011974705,1.79517293505,41.8251088722,41.8251088722
 01/15  09:00:00,23.9051838118,12.4432577991,0.0,2.67367398189,3.8202394941,3.5903458701,332.513588821,332.513588821
 01/15  10:00:00,21.7875765894,12.4432577991,0.0,1.93373342614,3.8202394941,3.5903458701,271.407652857,271.407652857
 01/15  11:00:00,36.1800591064,12.4432577991,0.0,1.27515159075,15.2809579764,7.1806917402,229.054257452,229.054257452
 01/15  12:00:00,35.7535885951,12.4432577991,0.0,0.848681079384,15.2809579764,7.1806917402,207.594009352,207.594009352
 01/15  13:00:00,45.4806690944,12.4432577991,0.0,0.541718677096,22.9214369646,9.5742556536,183.002204726,183.002204726
 01/15  14:00:00,45.3539956109,12.4432577991,0.0,0.415045193621,22.9214369646,9.5742556536,168.292048377,168.292048377
 01/15  15:00:00,45.4484628275,12.4432577991,0.0,0.509512410268,22.9214369646,9.5742556536,158.956508991,158.956508991
 01/15  16:00:00,45.7049124667,12.4432577991,0.0,0.765962049429,22.9214369646,9.5742556536,157.019887196,157.019887196
 01/15  17:00:00,45.9018456476,12.4432577991,0.0,0.962895230279,22.9214369646,9.5742556536,157.190656796,157.190656796
 01/15  18:00:00,42.3657907083,12.4432577991,0.0,0.572549859256,15.2809579764,7.1806917402,194.67375779,194.67375779
 01/15  19:00:00,33.8165852408,12.4432577991,0.0,0.679720626687,7.6404789882,4.7871278268,205.523560255,205.523560255
 01/15  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/15  21:00:00,12.0615336195,0.071751279047,0.0,0.0184896583346,1.91011974705,1.79517293505,1.99560171497,1.99560171497
 01/15  22:00:00,12.4074513658,0.292283665634,0.0,0.143875018046,1.91011974705,1.79517293505,8.60345258056,8.60345258056
 01/15  23:00:00,12.5683930609,0.372697724167,0.0,0.224402654611,1.91011974705,1.79517293505,11.010337731,11.010337731
 01/15  24:00:00,12.6822786947,0.442412448668,0.0,0.268573563964,1.91011974705,1.79517293505,13.2444831705,13.2444831705
 01/16  01:00:00,12.7336569969,0.464675894356,0.0,0.297688420415,1.91011974705,1.79517293505,13.841069022,13.841069022
 01/16  02:00:00,12.7995128488,0.509673904823,0.0,0.318546261884,1.91011974705,1.79517293505,15.3348218959,15.3348218959
 01/16  03:00:00,12.8220629993,0.513527156681,0.0,0.337243160495,1.91011974705,1.79517293505,15.3512691203,15.3512691203
 01/16  04:00:00,13.347671366,1.01328652369,0.0,0.363092160177,1.91011974705,1.79517293505,25.2773948624,25.2773948624
 01/16  05:00:00,13.3942832584,1.03803692469,0.0,0.384953651594,1.91011974705,1.79517293505,25.6097508825,25.6097508825
 01/16  06:00:00,13.4136317755,1.04160906671,0.0,0.400730026665,1.91011974705,1.79517293505,26.2804695697,26.2804695697
 01/16  07:00:00,13.5889379192,1.20287407309,0.0,0.414771164042,1.91011974705,1.79517293505,29.0213053325,29.0213053325
 01/16  08:00:00,13.5469876893,1.14858521581,0.0,0.427109791405,1.91011974705,1.79517293505,28.5624646655,28.5624646655
 01/16  09:00:00,23.545315037,12.4432577991,0.0,2.3138052071,3.8202394941,3.5903458701,289.628209036,289.628209036
 01/16  10:00:00,21.6204056936,12.4432577991,0.0,1.76656253036,3.8202394941,3.5903458701,232.178730371,232.178730371
 01/16  11:00:00,36.4412046835,12.4432577991,0.0,1.53629716783,15.2809579764,7.1806917402,204.040538637,204.040538637
 01/16  12:00:00,36.3116595621,12.4432577991,0.0,1.40675204641,15.2809579764,7.1806917402,189.162919014,189.162919014
 01/16  13:00:00,46.2246960381,12.4432577991,0.0,1.28574562086,22.9214369646,9.5742556536,168.985678393,168.985678393
 01/16  14:00:00,46.156041768,12.4432577991,0.0,1.21709135072,22.9214369646,9.5742556536,159.743102229,159.743102229
 01/16  15:00:00,46.1143183191,12.4432577991,0.0,1.17536790178,22.9214369646,9.5742556536,152.208779518,152.208779518
 01/16  16:00:00,46.0712252414,12.4432577991,0.0,1.13227482409,22.9214369646,9.5742556536,143.881458115,143.881458115
 01/16  17:00:00,46.026758589,12.4432577991,0.0,1.08780817175,22.9214369646,9.5742556536,135.088296947,135.088296947
 01/16  18:00:00,42.4556315656,12.4432577991,0.0,0.662390716596,15.2809579764,7.1806917402,157.675699971,157.675699971
 01/16  19:00:00,33.8236876905,12.4432577991,0.0,0.686823076441,7.6404789882,4.7871278268,161.558928651,161.558928651
 01/16  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/16  22:00:00,11.9821726046,0.00609938777718,0.0,0.00478053467871,1.91011974705,1.79517293505,0.0,0.0
 01/16  23:00:00,12.0496522019,0.0293313966103,0.0,0.0490281231459,1.91011974705,1.79517293505,0.519929738994,0.519929738994
 01/16  24:00:00,12.0930856999,0.0440363972451,0.0,0.0777566205927,1.91011974705,1.79517293505,0.962062678929,0.962062678929
 01/17  01:00:00,12.7033832964,0.0395036980349,0.0,0.0941959379277,1.91011974705,2.3935639134,0.826710226946,0.826710226946
 01/17  02:00:00,12.7412303147,0.0643996278836,0.0,0.107147026403,1.91011974705,2.3935639134,1.58130156134,1.58130156134
 01/17  03:00:00,12.7855331436,0.0946624694177,0.0,0.121187013774,1.91011974705,2.3935639134,2.49803877005,2.49803877005
 01/17  04:00:00,12.8351311152,0.134749739538,0.0,0.130697715205,1.91011974705,2.3935639134,3.77516455206,3.77516455206
 01/17  05:00:00,12.872657779,0.16770026863,0.0,0.135273849928,1.91011974705,2.3935639134,4.7823399018,4.7823399018
 01/17  06:00:00,12.8506484155,0.140400753063,0.0,0.140564002019,1.91011974705,2.3935639134,3.93784172899,3.93784172899
 01/17  07:00:00,26.7280767538,12.4432577991,0.0,1.71513529428,1.91011974705,2.3935639134,202.584955264,202.584955264
 01/17  08:00:00,34.4213649927,12.4432577991,0.0,1.28450037861,7.6404789882,4.7871278268,153.365728896,153.365728896
 01/17  09:00:00,42.4090072184,12.4432577991,0.0,1.10941158526,19.1011974705,8.3774736969,132.878178642,132.878178642
 01/17  10:00:00,58.4646546704,12.4432577991,0.0,0.868203814154,34.3821554469,10.7710376103,107.007658604,107.007658604
 01/17  11:00:00,58.2932904534,12.4432577991,0.0,0.696839597121,34.3821554469,10.7710376103,95.8140322003,95.8140322003
 01/17  12:00:00,58.2944092986,12.4432577991,0.0,0.697958442291,34.3821554469,10.7710376103,85.7092451637,85.7092451637
 01/17  13:00:00,58.3076640393,12.4432577991,0.0,0.711213183042,34.3821554469,10.7710376103,81.2885927201,81.2885927201
 01/17  14:00:00,58.2827420222,12.4432577991,0.0,0.686291165919,34.3821554469,10.7710376103,77.4908807154,77.4908807154
 01/17  15:00:00,58.2730975483,12.4432577991,0.0,0.676646692064,34.3821554469,10.7710376103,75.30771611,75.30771611
 01/17  16:00:00,58.2653815785,12.4432577991,0.0,0.668930722175,34.3821554469,10.7710376103,71.9793202375,71.9793202375
 01/17  17:00:00,58.2925491689,12.4432577991,0.0,0.696098312613,34.3821554469,10.7710376103,74.9431229676,74.9431229676
 01/17  18:00:00,63.8617602581,12.4432577991,0.0,0.7546427352,34.3821554469,10.7710376103,80.7443371893,80.7443371893
 01/17  19:00:00,53.967730196,12.4432577991,0.0,0.762779778716,22.9214369646,9.5742556536,82.9761799717,82.9761799717
 01/17  20:00:00,53.9822673181,12.4432577991,0.0,0.777316900815,22.9214369646,9.5742556536,87.7777745018,87.7777745018
 01/17  21:00:00,48.967056967,12.4432577991,0.0,0.779128000544,19.1011974705,8.3774736969,89.0555982439,89.0555982439
 01/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  07:00:00,26.2659037187,12.4432577991,0.0,1.25296225918,1.91011974705,2.3935639134,134.713256211,134.713256211
 01/18  08:00:00,34.0214297643,12.4432577991,0.0,0.884565150233,7.6404789882,4.7871278268,96.1954513379,96.1954513379
 01/18  09:00:00,42.0461804382,12.4432577991,0.0,0.746584805034,19.1011974705,8.3774736969,79.1746560696,79.1746560696
 01/18  10:00:00,58.1609546037,12.4432577991,0.0,0.564503747429,34.3821554469,10.7710376103,55.6637343741,55.6637343741
 01/18  11:00:00,57.977789168,12.4432577991,0.0,0.381338311683,34.3821554469,10.7710376103,43.7355989373,43.7355989373
 01/18  12:00:00,57.6752972971,12.4432577991,0.0,0.0788464408195,34.3821554469,10.7710376103,27.2660457005,27.2660457005
 01/18  13:00:00,57.7004844845,12.4432577991,0.0,0.104033628211,34.3821554469,10.7710376103,20.6352686969,20.6352686969
 01/18  14:00:00,57.5954052054,12.435125282,0.0,0.00708686617266,34.3821554469,10.7710376103,16.1953039788,16.1953039788
 01/18  15:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,12.4241856007,12.4241856007
 01/18  16:00:00,57.6077366209,12.4371584113,0.0,0.0173851524028,34.3821554469,10.7710376103,11.3398922621,11.3398922621
 01/18  17:00:00,57.7557750032,12.4432577991,0.0,0.159324146886,34.3821554469,10.7710376103,16.7483797819,16.7483797819
 01/18  18:00:00,63.3501998173,12.4432577991,0.0,0.24308229439,34.3821554469,10.7710376103,21.8748296784,21.8748296784
 01/18  19:00:00,53.4702750587,12.4432577991,0.0,0.265324641404,22.9214369646,9.5742556536,24.0490406917,24.0490406917
 01/18  20:00:00,53.5595540111,12.4432577991,0.0,0.354603593786,22.9214369646,9.5742556536,32.8971787589,32.8971787589
 01/18  21:00:00,48.6059522059,12.4432577991,0.0,0.418023239383,19.1011974705,8.3774736969,40.2130652349,40.2130652349
 01/18  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
