Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/19  05:00:00,12.6629257144,0.0452146388665,0.0,0.0480274150816,1.91011974705,2.3935639134,0.998161441607,0.998161441607
 01/19  06:00:00,12.8123615677,0.114934763016,0.0,0.127743144238,1.91011974705,2.3935639134,3.10523045831,3.10523045831
 01/19  07:00:00,26.877118345,12.4432577991,0.0,1.86417688544,1.91011974705,2.3935639134,228.324305547,228.324305547
 01/19  08:00:00,34.6510174699,12.4432577991,0.0,1.51415285582,7.6404789882,4.7871278268,190.040877822,190.040877822
 01/19  09:00:00,42.7432921242,12.4432577991,0.0,1.44369649109,19.1011974705,8.3774736969,182.515519399,182.515519399
 01/19  10:00:00,58.9520070932,12.4432577991,0.0,1.35555623694,34.3821554469,10.7710376103,168.59908733,168.59908733
 01/19  11:00:00,58.8989557469,12.4432577991,0.0,1.30250489061,34.3821554469,10.7710376103,165.362247693,165.362247693
 01/19  12:00:00,58.8224008326,12.4432577991,0.0,1.22594997635,34.3821554469,10.7710376103,159.35977602,159.35977602
 01/19  13:00:00,58.6469373577,12.4432577991,0.0,1.05048650142,34.3821554469,10.7710376103,155.405549989,155.405549989
 01/19  14:00:00,58.7102157405,12.4432577991,0.0,1.11376488425,34.3821554469,10.7710376103,153.830338262,153.830338262
 01/19  15:00:00,58.7712009267,12.4432577991,0.0,1.17475007047,34.3821554469,10.7710376103,154.772566531,154.772566531
 01/19  16:00:00,58.7252625432,12.4432577991,0.0,1.12881168692,34.3821554469,10.7710376103,152.067858965,152.067858965
 01/19  17:00:00,58.7544271856,12.4432577991,0.0,1.1579763293,34.3821554469,10.7710376103,152.613691602,152.613691602
 01/19  18:00:00,64.3513217667,12.4432577991,0.0,1.24420424371,34.3821554469,10.7710376103,157.072361518,157.072361518
 01/19  19:00:00,54.5046710476,12.4432577991,0.0,1.29972063037,22.9214369646,9.5742556536,162.689202394,162.689202394
 01/19  20:00:00,54.5598650733,12.4432577991,0.0,1.35491465603,22.9214369646,9.5742556536,170.175996765,170.175996765
 01/19  21:00:00,49.5852802613,12.4432577991,0.0,1.39735129484,19.1011974705,8.3774736969,175.817477244,175.817477244
 01/19  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/19  23:00:00,12.8000517624,0.134394435943,0.0,0.095973665982,1.91011974705,2.3935639134,3.73914527196,3.73914527196
 01/19  24:00:00,13.1594459649,0.333166203417,0.0,0.256596101044,1.91011974705,2.3935639134,9.83420530535,9.83420530535
 01/20  01:00:00,13.3285666424,0.430422936274,0.0,0.32846004567,1.91011974705,2.3935639134,12.7596859067,12.7596859067
 01/20  02:00:00,13.4459966702,0.49821170941,0.0,0.378101300365,1.91011974705,2.3935639134,14.9424300104,14.9424300104
 01/20  03:00:00,13.5388949094,0.553554069708,0.0,0.415657179241,1.91011974705,2.3935639134,16.5612567833,16.5612567833
 01/20  04:00:00,13.9263322677,0.909954024437,0.0,0.446694582833,1.91011974705,2.3935639134,23.7519246376,23.7519246376
 01/20  05:00:00,14.0524514598,1.00504672001,0.0,0.47772107935,1.91011974705,2.3935639134,25.8278013718,25.8278013718
 01/20  06:00:00,14.4204134489,1.34750358983,0.0,0.503226198667,1.91011974705,2.3935639134,32.7470672255,32.7470672255
 01/20  07:00:00,27.538863015,12.4432577991,0.0,2.52592155545,1.91011974705,2.3935639134,309.562197567,309.562197567
 01/20  08:00:00,35.1828508367,12.4432577991,0.0,2.04598622266,7.6404789882,4.7871278268,256.202986862,256.202986862
 01/20  09:00:00,43.0318566651,12.4432577991,0.0,1.73226103195,19.1011974705,8.3774736969,231.701058339,231.701058339
 01/20  10:00:00,58.7979242753,12.4432577991,0.0,1.20147341901,34.3821554469,10.7710376103,202.360982721,202.360982721
 01/20  11:00:00,58.4065440031,12.4432577991,0.0,0.810093146834,34.3821554469,10.7710376103,187.024293824,187.024293824
 01/20  12:00:00,58.0799657024,12.4432577991,0.0,0.483514846101,34.3821554469,10.7710376103,165.930696956,165.930696956
 01/20  13:00:00,57.8662872701,12.4432577991,0.0,0.269836413804,34.3821554469,10.7710376103,151.787516491,151.787516491
 01/20  14:00:00,57.7478355361,12.4432577991,0.0,0.151384679788,34.3821554469,10.7710376103,139.618809484,139.618809484
 01/20  15:00:00,57.7196223153,12.4432577991,0.0,0.123171459056,34.3821554469,10.7710376103,132.1464837,132.1464837
 01/20  16:00:00,57.7919969106,12.4432577991,0.0,0.195546054338,34.3821554469,10.7710376103,125.877651633,125.877651633
 01/20  17:00:00,58.0664433678,12.4432577991,0.0,0.469992511533,34.3821554469,10.7710376103,128.973879518,128.973879518
 01/20  18:00:00,63.9610699743,12.4432577991,0.0,0.853952451344,34.3821554469,10.7710376103,140.907133132,140.907133132
 01/20  19:00:00,54.245463356,12.4432577991,0.0,1.04051293876,22.9214369646,9.5742556536,151.910212294,151.910212294
 01/20  20:00:00,54.3564386367,12.4432577991,0.0,1.15148821941,22.9214369646,9.5742556536,161.80191827,161.80191827
 01/20  21:00:00,49.3875892172,12.4432577991,0.0,1.19966025071,19.1011974705,8.3774736969,166.880234281,166.880234281
 01/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/20  23:00:00,12.638810918,0.0631542489181,0.0,0.00597300865291,1.91011974705,2.3935639134,1.86707386918,1.86707386918
 01/20  24:00:00,12.9961130511,0.296463478634,0.0,0.129965911974,1.91011974705,2.3935639134,8.71662607944,8.71662607944
 01/21  01:00:00,12.5737006579,0.381727024441,0.0,0.220680951377,1.91011974705,1.79517293505,11.3502493318,11.3502493318
 01/21  02:00:00,12.718245153,0.469942278595,0.0,0.277010192302,1.91011974705,1.79517293505,14.0544603114,14.0544603114
 01/21  03:00:00,12.803752635,0.513700903284,0.0,0.318759049612,1.91011974705,1.79517293505,15.4332703857,15.4332703857
 01/21  04:00:00,12.8900726982,0.571921783982,0.0,0.346858232121,1.91011974705,1.79517293505,17.2086783692,17.2086783692
 01/21  05:00:00,13.468329215,1.12152658159,0.0,0.375509951343,1.91011974705,1.79517293505,27.4676350451,27.4676350451
 01/21  06:00:00,13.5656759956,1.19581961095,0.0,0.398563702529,1.91011974705,1.79517293505,29.3983970364,29.3983970364
 01/21  07:00:00,26.7438966419,12.4432577991,0.0,2.32934616069,1.91011974705,1.79517293505,297.710247545,297.710247545
 01/21  08:00:00,29.9645083439,12.4432577991,0.0,1.84466518059,3.8202394941,3.5903458701,242.422961695,242.422961695
 01/21  09:00:00,32.9067938014,12.4432577991,0.0,1.64124106985,11.4607184823,5.9839097835,217.876958772,217.876958772
 01/21  10:00:00,46.352975322,12.4432577991,0.0,1.41402490477,22.9214369646,9.5742556536,188.588957804,188.588957804
 01/21  11:00:00,58.5726098774,12.4432577991,0.0,0.976159021134,34.3821554469,10.7710376103,162.212765532,162.212765532
 01/21  12:00:00,58.2295044439,12.4432577991,0.0,0.633053587628,34.3821554469,10.7710376103,136.850848638,136.850848638
 01/21  13:00:00,58.3834791763,12.4432577991,0.0,0.787028320023,34.3821554469,10.7710376103,128.437663844,128.437663844
 01/21  14:00:00,58.495502372,12.4432577991,0.0,0.899051515741,34.3821554469,10.7710376103,125.037239845,125.037239845
 01/21  15:00:00,58.5002090829,12.4432577991,0.0,0.903758226627,34.3821554469,10.7710376103,118.179626086,118.179626086
 01/21  16:00:00,58.4957725937,12.4432577991,0.0,0.899321737381,34.3821554469,10.7710376103,113.1628004,113.1628004
 01/21  17:00:00,58.507443128,12.4432577991,0.0,0.910992271746,34.3821554469,10.7710376103,111.427418619,111.427418619
 01/21  18:00:00,64.0543674012,12.4432577991,0.0,0.947249878295,34.3821554469,10.7710376103,115.353077686,115.353077686
 01/21  19:00:00,49.2331512725,12.4432577991,0.0,1.04522230602,19.1011974705,8.3774736969,134.35956195,134.35956195
 01/21  20:00:00,39.2523152916,12.4432577991,0.0,1.09842922673,11.4607184823,5.9839097835,143.088439855,143.088439855
 01/21  21:00:00,39.2769323293,12.4432577991,0.0,1.12304626439,11.4607184823,5.9839097835,145.496592045,145.496592045
 01/21  22:00:00,29.2689971805,12.4432577991,0.0,1.14915401725,3.8202394941,3.5903458701,152.122898673,152.122898673
 01/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  01:00:00,12.0460955491,0.0385336919709,0.0,0.0362691750279,1.91011974705,1.79517293505,0.855367467262,0.855367467262
 01/22  02:00:00,12.2041383126,0.120367357123,0.0,0.112478273344,1.91011974705,1.79517293505,3.26435715221,3.26435715221
 01/22  03:00:00,12.3323690208,0.204131886389,0.0,0.156944452282,1.91011974705,1.79517293505,5.90473944694,5.90473944694
 01/22  04:00:00,12.4513106828,0.28803516525,0.0,0.19198283545,1.91011974705,1.79517293505,8.46121594032,8.46121594032
 01/22  05:00:00,12.4744394565,0.279799304533,0.0,0.223347469845,1.91011974705,1.79517293505,8.22486482986,8.22486482986
 01/22  06:00:00,12.5546545559,0.351007634847,0.0,0.232354238919,1.91011974705,1.79517293505,10.3959290051,10.3959290051
 01/22  07:00:00,12.507968178,0.297865447208,0.0,0.238810048663,1.91011974705,1.79517293505,8.78663752873,8.78663752873
 01/22  08:00:00,12.6656105243,0.420206762792,0.0,0.274111079379,1.91011974705,1.79517293505,12.5335692106,12.5335692106
 01/22  09:00:00,23.1564621801,12.4432577991,0.0,1.92495235011,3.8202394941,3.5903458701,242.325768548,242.325768548
 01/22  10:00:00,21.0476369015,12.4432577991,0.0,1.1937937382,3.8202394941,3.5903458701,183.957760714,183.957760714
 01/22  11:00:00,35.6231481638,12.4432577991,0.0,0.718240648165,15.2809579764,7.1806917402,150.496301655,150.496301655
 01/22  12:00:00,35.3571629629,12.4432577991,0.0,0.452255447223,15.2809579764,7.1806917402,124.145381159,124.145381159
 01/22  13:00:00,45.5170788725,12.4432577991,0.0,0.578128455199,22.9214369646,9.5742556536,103.375456786,103.375456786
 01/22  14:00:00,45.633435027,12.4432577991,0.0,0.694484609695,22.9214369646,9.5742556536,100.098233133,100.098233133
 01/22  15:00:00,45.670207497,12.4432577991,0.0,0.731257079674,22.9214369646,9.5742556536,99.2990458155,99.2990458155
 01/22  16:00:00,45.6949387236,12.4432577991,0.0,0.755988306351,22.9214369646,9.5742556536,99.4218218575,99.4218218575
 01/22  17:00:00,45.7151013181,12.4432577991,0.0,0.776150900798,22.9214369646,9.5742556536,98.5330907647,98.5330907647
 01/22  18:00:00,40.8861787292,12.4432577991,0.0,0.47060454688,15.2809579764,7.1806917402,124.941626637,124.941626637
 01/22  19:00:00,33.6582389359,12.4432577991,0.0,0.521374321794,7.6404789882,4.7871278268,134.548922913,134.548922913
 01/22  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/22  23:00:00,11.9774755714,0.00406625851812,0.0,0.00211663074977,1.91011974705,1.79517293505,0.0,0.0
 01/22  24:00:00,12.0935099289,0.0642815727368,0.0,0.0579356740229,1.91011974705,1.79517293505,1.57888408445,1.57888408445
 01/23  01:00:00,12.7907277172,0.108864119849,0.0,0.112179936931,1.91011974705,2.3935639134,2.91339235559,2.91339235559
 01/23  02:00:00,12.9408625743,0.21662375482,0.0,0.154555159007,1.91011974705,2.3935639134,6.30029811754,6.30029811754
 01/23  03:00:00,13.0239496044,0.259194835466,0.0,0.195071108522,1.91011974705,2.3935639134,7.55692845674,7.55692845674
 01/23  04:00:00,13.1288621498,0.33013210303,0.0,0.229046386361,1.91011974705,2.3935639134,9.79513012547,9.79513012547
 01/23  05:00:00,13.1731937169,0.346580727074,0.0,0.256929329404,1.91011974705,2.3935639134,10.22847278,10.22847278
 01/23  06:00:00,13.2633208541,0.409932757398,0.0,0.283704436211,1.91011974705,2.3935639134,12.2628341416,12.2628341416
 01/23  07:00:00,27.1180182919,12.4432577991,0.0,2.10507683232,1.91011974705,2.3935639134,260.843422565,260.843422565
 01/23  08:00:00,34.8083693712,12.4432577991,0.0,1.6715047571,7.6404789882,4.7871278268,210.803051285,210.803051285
 01/23  09:00:00,42.8115885082,12.4432577991,0.0,1.51199287501,19.1011974705,8.3774736969,190.818288743,190.818288743
 01/23  10:00:00,58.9603636712,12.4432577991,0.0,1.36391281487,34.3821554469,10.7710376103,167.962216434,167.962216434
 01/23  11:00:00,58.855798606,12.4432577991,0.0,1.25934774975,34.3821554469,10.7710376103,157.441157116,157.441157116
 01/23  12:00:00,58.74343636,12.4432577991,0.0,1.14698550369,34.3821554469,10.7710376103,143.448457703,143.448457703
 01/23  13:00:00,58.6800102659,12.4432577991,0.0,1.08355940962,34.3821554469,10.7710376103,136.737476445,136.737476445
 01/23  14:00:00,58.6439192983,12.4432577991,0.0,1.04746844204,34.3821554469,10.7710376103,132.497483635,132.497483635
 01/23  15:00:00,58.619440994,12.4432577991,0.0,1.02299013771,34.3821554469,10.7710376103,127.948717275,127.948717275
 01/23  16:00:00,58.5976848618,12.4432577991,0.0,1.00123400549,34.3821554469,10.7710376103,121.900834623,121.900834623
 01/23  17:00:00,58.6223124095,12.4432577991,0.0,1.02586155318,34.3821554469,10.7710376103,122.865939889,122.865939889
 01/23  18:00:00,64.2204112513,12.4432577991,0.0,1.11329372834,34.3821554469,10.7710376103,129.494034042,129.494034042
 01/23  19:00:00,54.4663650587,12.4432577991,0.0,1.2614146414,22.9214369646,9.5742556536,140.297690118,140.297690118
 01/23  20:00:00,54.4368210115,12.4432577991,0.0,1.23187059419,22.9214369646,9.5742556536,146.572608987,146.572608987
 01/23  21:00:00,49.428276068,12.4432577991,0.0,1.24034710152,19.1011974705,8.3774736969,148.487136402,148.487136402
 01/23  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/23  23:00:00,12.577178402,0.00406625851812,0.0,0.00342848307819,1.91011974705,2.3935639134,0.0,0.0
 01/23  24:00:00,12.7967272654,0.107076278761,0.0,0.119967326233,1.91011974705,2.3935639134,2.86307707108,2.86307707108
 01/24  01:00:00,12.8893322292,0.128444097587,0.0,0.191204471177,1.91011974705,2.3935639134,3.50090299002,3.50090299002
 01/24  02:00:00,13.0669751887,0.27746677088,0.0,0.219824757387,1.91011974705,2.3935639134,8.11985867009,8.11985867009
 01/24  03:00:00,13.1088389982,0.278827023482,0.0,0.260328314246,1.91011974705,2.3935639134,8.15703896011,8.15703896011
 01/24  04:00:00,13.2728608948,0.409058194211,0.0,0.294119040188,1.91011974705,2.3935639134,12.1669489519,12.1669489519
 01/24  05:00:00,13.2589502805,0.364336485064,0.0,0.324930134956,1.91011974705,2.3935639134,10.7940118436,10.7940118436
 01/24  06:00:00,13.4422374385,0.512007007649,0.0,0.360546770447,1.91011974705,2.3935639134,15.3521898616,15.3521898616
 01/24  07:00:00,27.2442683693,12.4432577991,0.0,2.23132690975,1.91011974705,2.3935639134,270.44668231,270.44668231
 01/24  08:00:00,34.9138637557,12.4432577991,0.0,1.77699914158,7.6404789882,4.7871278268,220.489000499,220.489000499
 01/24  09:00:00,42.9022216745,12.4432577991,0.0,1.60262604135,19.1011974705,8.3774736969,201.429362652,201.429362652
 01/24  10:00:00,58.9355947058,12.4432577991,0.0,1.33914384953,34.3821554469,10.7710376103,173.866119968,173.866119968
 01/24  11:00:00,58.563172885,12.4432577991,0.0,0.966722028771,34.3821554469,10.7710376103,159.655304411,159.655304411
 01/24  12:00:00,58.5199426556,12.4432577991,0.0,0.923491799359,34.3821554469,10.7710376103,149.425318599,149.425318599
 01/24  13:00:00,58.4904628681,12.4432577991,0.0,0.89401201185,34.3821554469,10.7710376103,143.499299756,143.499299756
 01/24  14:00:00,58.4552616596,12.4432577991,0.0,0.858810803306,34.3821554469,10.7710376103,138.491531344,138.491531344
 01/24  15:00:00,58.4195268809,12.4432577991,0.0,0.823076024584,34.3821554469,10.7710376103,135.435088781,135.435088781
 01/24  16:00:00,58.5701935276,12.4432577991,0.0,0.973742671338,34.3821554469,10.7710376103,136.026516163,136.026516163
 01/24  17:00:00,58.6940437214,12.4432577991,0.0,1.09759286514,34.3821554469,10.7710376103,140.298172775,140.298172775
 01/24  18:00:00,62.9039238038,12.4432577991,0.0,1.17447294751,34.3821554469,10.7710376103,147.029758232,147.029758232
 01/24  19:00:00,54.4381702462,12.4432577991,0.0,1.23321982891,22.9214369646,9.5742556536,153.88204842,153.88204842
 01/24  20:00:00,54.4908689884,12.4432577991,0.0,1.28591857117,22.9214369646,9.5742556536,161.302575672,161.302575672
 01/24  21:00:00,49.5395953298,12.4432577991,0.0,1.35166636335,19.1011974705,8.3774736969,170.967893701,170.967893701
 01/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/24  23:00:00,12.8331054074,0.166743201382,0.0,0.0966785455609,1.91011974705,2.3935639134,4.76085616805,4.76085616805
 01/24  24:00:00,13.2278624843,0.379164137152,0.0,0.279014686682,1.91011974705,2.3935639134,11.2402415322,11.2402415322
 01/25  01:00:00,13.5109915976,0.555152171905,0.0,0.386155765262,1.91011974705,2.3935639134,16.6452928749,16.6452928749
 01/25  02:00:00,13.797118152,0.768297196988,0.0,0.459137294557,1.91011974705,2.3935639134,21.4387125558,21.4387125558
 01/25  03:00:00,14.4870770695,1.38787564205,0.0,0.529517766971,1.91011974705,2.3935639134,34.5257465604,34.5257465604
 01/25  04:00:00,14.8277488032,1.65939718667,0.0,0.598667956042,1.91011974705,2.3935639134,40.1550234389,40.1550234389
 01/25  05:00:00,15.3330033792,2.1016409234,0.0,0.661678795328,1.91011974705,2.3935639134,49.8757924747,49.8757924747
 01/25  06:00:00,15.505098366,2.21911941293,0.0,0.716295292648,1.91011974705,2.3935639134,52.3370454854,52.3370454854
 01/25  07:00:00,27.9295094286,12.4432577991,0.0,2.91656796908,1.91011974705,2.3935639134,370.144149311,370.144149311
 01/25  08:00:00,35.7575964818,12.4432577991,0.0,2.62073186773,7.6404789882,4.7871278268,333.114007778,333.114007778
 01/25  09:00:00,43.6754334646,12.4432577991,0.0,2.37583783144,19.1011974705,8.3774736969,308.57226243,308.57226243
 01/25  10:00:00,59.5774771771,12.4432577991,0.0,1.98102632082,34.3821554469,10.7710376103,267.23758048,267.23758048
 01/25  11:00:00,59.1821359025,12.4432577991,0.0,1.58568504618,34.3821554469,10.7710376103,229.404159829,229.404159829
 01/25  12:00:00,58.6301882834,12.4432577991,0.0,1.03373742714,34.3821554469,10.7710376103,183.314821293,183.314821293
 01/25  13:00:00,58.5619271108,12.4432577991,0.0,0.965476254544,34.3821554469,10.7710376103,163.863892497,163.863892497
 01/25  14:00:00,58.4656553485,12.4432577991,0.0,0.869204492249,34.3821554469,10.7710376103,155.975438457,155.975438457
 01/25  15:00:00,58.6240392644,12.4432577991,0.0,1.02758840816,34.3821554469,10.7710376103,151.526010545,151.526010545
 01/25  16:00:00,58.7260088509,12.4432577991,0.0,1.12955799459,34.3821554469,10.7710376103,146.410420209,146.410420209
 01/25  17:00:00,58.7920912158,12.4432577991,0.0,1.19564035951,34.3821554469,10.7710376103,149.595454779,149.595454779
 01/25  18:00:00,62.9892607547,12.4432577991,0.0,1.25980989839,34.3821554469,10.7710376103,156.534425528,156.534425528
 01/25  19:00:00,54.4955387199,12.4432577991,0.0,1.29058830261,22.9214369646,9.5742556536,160.850036058,160.850036058
 01/25  20:00:00,54.5313441146,12.4432577991,0.0,1.32639369736,22.9214369646,9.5742556536,166.496529368,166.496529368
 01/25  21:00:00,49.5300090118,12.4432577991,0.0,1.34208004533,19.1011974705,8.3774736969,169.917103575,169.917103575
 01/25  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/25  23:00:00,12.764561874,0.119723440767,0.0,0.0751547728148,1.91011974705,2.3935639134,3.30195335105,3.30195335105
 01/25  24:00:00,13.0639216807,0.293911721922,0.0,0.200326298295,1.91011974705,2.3935639134,8.65250737515,8.65250737515
 01/26  01:00:00,13.1940694475,0.362029307349,0.0,0.262356479655,1.91011974705,2.3935639134,10.6878146898,10.6878146898
 01/26  02:00:00,13.3075774957,0.430395726348,0.0,0.307498108904,1.91011974705,2.3935639134,12.8717008086,12.8717008086
 01/26  03:00:00,13.392820175,0.478736289296,0.0,0.344400225279,1.91011974705,2.3935639134,14.2821209798,14.2821209798
 01/26  04:00:00,13.4633784135,0.522156044114,0.0,0.371538708927,1.91011974705,2.3935639134,15.7278658995,15.7278658995
 01/26  05:00:00,13.4784641183,0.523455340954,0.0,0.385325116923,1.91011974705,2.3935639134,15.6731787298,15.6731787298
 01/26  06:00:00,13.5219867798,0.552607077281,0.0,0.399696042033,1.91011974705,2.3935639134,16.6838310216,16.6838310216
 01/26  07:00:00,27.2891988958,12.4432577991,0.0,2.27625743626,1.91011974705,2.3935639134,279.442209004,279.442209004
 01/26  08:00:00,34.9238305337,12.4432577991,0.0,1.78696591964,7.6404789882,4.7871278268,223.452479692,223.452479692
 01/26  09:00:00,41.5236890582,12.4432577991,0.0,1.60176009167,19.1011974705,8.3774736969,200.178689447,200.178689447
 01/26  10:00:00,59.0099349806,12.4432577991,0.0,1.41348412433,34.3821554469,10.7710376103,171.405142555,171.405142555
 01/26  11:00:00,58.882604331,12.4432577991,0.0,1.28615347476,34.3821554469,10.7710376103,157.500214049,157.500214049
 01/26  12:00:00,58.7534948191,12.4432577991,0.0,1.15704396277,34.3821554469,10.7710376103,140.846817242,140.846817242
 01/26  13:00:00,58.6765223761,12.4432577991,0.0,1.0800715198,34.3821554469,10.7710376103,132.116943144,132.116943144
 01/26  14:00:00,58.6150364319,12.4432577991,0.0,1.01858557564,34.3821554469,10.7710376103,123.767767418,123.767767418
 01/26  15:00:00,58.5843041959,12.4432577991,0.0,0.987853339627,34.3821554469,10.7710376103,118.193624249,118.193624249
 01/26  16:00:00,58.573573167,12.4432577991,0.0,0.97712231072,34.3821554469,10.7710376103,113.225552933,113.225552933
 01/26  17:00:00,58.5784873679,12.4432577991,0.0,0.982036511591,34.3821554469,10.7710376103,111.816548954,111.816548954
 01/26  18:00:00,62.7226633289,12.4432577991,0.0,0.993212472662,34.3821554469,10.7710376103,112.581243486,112.581243486
 01/26  19:00:00,54.2142335515,12.4432577991,0.0,1.00928313423,22.9214369646,9.5742556536,115.631172114,115.631172114
 01/26  20:00:00,54.237578529,12.4432577991,0.0,1.03262811169,22.9214369646,9.5742556536,119.772801251,119.772801251
 01/26  21:00:00,49.2662860193,12.4432577991,0.0,1.07835705277,19.1011974705,8.3774736969,121.659991997,121.659991997
 01/26  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 01/26  24:00:00,12.5949748171,0.0101656462953,0.0,0.0151255103479,1.91011974705,2.3935639134,0.0,0.0
 01/27  01:00:00,12.6642477886,0.0307175835712,0.0,0.0638465445799,1.91011974705,2.3935639134,0.56155425031,0.56155425031
 01/27  02:00:00,12.7797858427,0.0754438681603,0.0,0.134658314109,1.91011974705,2.3935639134,1.91380355769,1.91380355769
 01/27  03:00:00,12.9595256653,0.152940827375,0.0,0.236901177506,1.91011974705,2.3935639134,4.24926778243,4.24926778243
 01/27  04:00:00,13.0560408637,0.255734993207,0.0,0.230622210006,1.91011974705,2.3935639134,7.47746236173,7.47746236173
 01/27  05:00:00,13.0764617638,0.265753639783,0.0,0.241024463565,1.91011974705,2.3935639134,7.76436710974,7.76436710974
 01/27  06:00:00,13.1719911111,0.338876816314,0.0,0.263430634335,1.91011974705,2.3935639134,10.0304568496,10.0304568496
 01/27  07:00:00,27.026481611,12.4432577991,0.0,2.0135401515,1.91011974705,2.3935639134,240.777984648,240.777984648
 01/27  08:00:00,34.7485697089,12.4432577991,0.0,1.6117050948,7.6404789882,4.7871278268,197.205456728,197.205456728
 01/27  09:00:00,41.3701809031,12.4432577991,0.0,1.44825193665,19.1011974705,8.3774736969,180.509218982,180.509218982
 01/27  10:00:00,58.8709786516,12.4432577991,0.0,1.27452779535,34.3821554469,10.7710376103,158.015661321,158.015661321
 01/27  11:00:00,58.5479043171,12.4432577991,0.0,0.951453460797,34.3821554469,10.7710376103,143.646449155,143.646449155
 01/27  12:00:00,58.2343252484,12.4432577991,0.0,0.637874392091,34.3821554469,10.7710376103,124.804463701,124.804463701
 01/27  13:00:00,57.9484605659,12.4432577991,0.0,0.352009709636,34.3821554469,10.7710376103,116.313753032,116.313753032
 01/27  14:00:00,58.2435740058,12.4432577991,0.0,0.647123149532,34.3821554469,10.7710376103,117.558637943,117.558637943
 01/27  15:00:00,58.4595883203,12.4432577991,0.0,0.863137464066,34.3821554469,10.7710376103,121.847705716,121.847705716
 01/27  16:00:00,58.5401083717,12.4432577991,0.0,0.943657515466,34.3821554469,10.7710376103,121.027639549,121.027639549
 01/27  17:00:00,58.6307982189,12.4432577991,0.0,1.03434736263,34.3821554469,10.7710376103,124.995174974,124.995174974
 01/27  18:00:00,62.8135251729,12.4432577991,0.0,1.08407431659,34.3821554469,10.7710376103,131.098038772,131.098038772
 01/27  19:00:00,54.3544015286,12.4432577991,0.0,1.14945111133,22.9214369646,9.5742556536,138.578325097,138.578325097
 01/27  20:00:00,54.4111900892,12.4432577991,0.0,1.20623967196,22.9214369646,9.5742556536,147.238287546,147.238287546
 01/27  21:00:00,49.3954337651,12.4432577991,0.0,1.20750479861,19.1011974705,8.3774736969,150.653730844,150.653730844
 01/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 01/27  23:00:00,12.6150077729,0.0301510541138,0.0,0.0151730583756,1.91011974705,2.3935639134,0.78821028552,0.78821028552
 01/27  24:00:00,12.8629035329,0.155025016335,0.0,0.138194856074,1.91011974705,2.3935639134,4.34188474066,4.34188474066
 01/28  01:00:00,12.5192273545,0.323509751895,0.0,0.224424920511,1.91011974705,1.79517293505,9.51899239704,9.51899239704
 01/28  02:00:00,12.614193241,0.358701281683,0.0,0.284199277224,1.91011974705,1.79517293505,10.6377282914,10.6377282914
 01/28  03:00:00,12.798396336,0.494154580869,0.0,0.332949073055,1.91011974705,1.79517293505,14.7668980035,14.7668980035
 01/28  04:00:00,12.8164332998,0.474855157373,0.0,0.370285460314,1.91011974705,1.79517293505,14.241665742,14.241665742
 01/28  05:00:00,12.9879158254,0.608162937723,0.0,0.408460205542,1.91011974705,1.79517293505,18.2933382287,18.2933382287
 01/28  06:00:00,13.3215744598,0.905753949372,0.0,0.44452782835,1.91011974705,1.79517293505,23.2949038073,23.2949038073
 01/28  07:00:00,26.7188927647,12.4432577991,0.0,2.30434228355,1.91011974705,1.79517293505,282.809773737,282.809773737
 01/28  08:00:00,30.0960704411,12.4432577991,0.0,1.9762272778,3.8202394941,3.5903458701,251.807637987,251.807637987
 01/28  09:00:00,31.7414907923,12.4432577991,0.0,1.85360472746,11.4607184823,5.9839097835,244.703910094,244.703910094
 01/28  10:00:00,46.3720448962,12.4432577991,0.0,1.43309447895,22.9214369646,9.5742556536,206.222968203,206.222968203
 01/28  11:00:00,58.889569781,12.4432577991,0.0,1.29311892473,34.3821554469,10.7710376103,182.948918562,182.948918562
 01/28  12:00:00,58.6266698347,12.4432577991,0.0,1.03021897839,34.3821554469,10.7710376103,160.6042061,160.6042061
 01/28  13:00:00,58.4664522405,12.4432577991,0.0,0.870001384205,34.3821554469,10.7710376103,145.581552212,145.581552212
 01/28  14:00:00,58.2114960634,12.4432577991,0.0,0.61504520709,34.3821554469,10.7710376103,131.388916123,131.388916123
 01/28  15:00:00,58.2961891742,12.4432577991,0.0,0.699738317874,34.3821554469,10.7710376103,125.774283085,125.774283085
 01/28  16:00:00,58.4160562699,12.4432577991,0.0,0.819605413641,34.3821554469,10.7710376103,121.405290294,121.405290294
 01/28  17:00:00,58.3425223035,12.4432577991,0.0,0.746071447228,34.3821554469,10.7710376103,118.038563801,118.038563801
 01/28  18:00:00,62.6656773036,12.4432577991,0.0,0.93622644728,34.3821554469,10.7710376103,129.639669961,129.639669961
 01/28  19:00:00,49.3165311384,12.4432577991,0.0,1.12860217191,19.1011974705,8.3774736969,151.282903899,151.282903899
 01/28  20:00:00,39.3563561051,12.4432577991,0.0,1.20247004021,11.4607184823,5.9839097835,159.445597643,159.445597643
 01/28  21:00:00,39.3937851257,12.4432577991,0.0,1.23989906077,11.4607184823,5.9839097835,162.769025686,162.769025686
 01/28  22:00:00,29.3971571046,12.4432577991,0.0,1.27731394137,3.8202394941,3.5903458701,170.558180212,170.558180212
 01/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/28  24:00:00,12.0267973901,0.0392195588924,0.0,0.0162851491132,1.91011974705,1.79517293505,1.0272596346,1.0272596346
 01/29  01:00:00,12.313131969,0.209265096461,0.0,0.132574190475,1.91011974705,1.79517293505,6.01689442601,6.01689442601
 01/29  02:00:00,12.4519379124,0.278154538663,0.0,0.202490691664,1.91011974705,1.79517293505,8.14204623717,8.14204623717
 01/29  03:00:00,12.5658903549,0.3558277161,0.0,0.238769956666,1.91011974705,1.79517293505,10.5368134194,10.5368134194
 01/29  04:00:00,12.5924856112,0.35822002113,0.0,0.262972907975,1.91011974705,1.79517293505,10.6125954231,10.6125954231
 01/29  05:00:00,12.6712138652,0.418384724736,0.0,0.281536458362,1.91011974705,1.79517293505,12.4755149574,12.4755149574
 01/29  06:00:00,12.6660004719,0.400119473737,0.0,0.294588316055,1.91011974705,1.79517293505,11.9143265252,11.9143265252
 01/29  07:00:00,12.7190962783,0.444720220182,0.0,0.303083376014,1.91011974705,1.79517293505,13.2981255984,13.2981255984
 01/29  08:00:00,12.7129303392,0.420441007523,0.0,0.321196649622,1.91011974705,1.79517293505,12.5476950346,12.5476950346
 01/29  09:00:00,21.9395383376,12.4432577991,0.0,2.08569517432,3.8202394941,3.5903458701,254.278889252,254.278889252
 01/29  10:00:00,21.4234653328,12.4432577991,0.0,1.5696221695,3.8202394941,3.5903458701,200.184431169,200.184431169
 01/29  11:00:00,36.1936928928,12.4432577991,0.0,1.28878537708,15.2809579764,7.1806917402,175.293210361,175.293210361
 01/29  12:00:00,35.6627848258,12.4432577991,0.0,0.75787731008,15.2809579764,7.1806917402,159.00939767,159.00939767
 01/29  13:00:00,45.8096966336,12.4432577991,0.0,0.870746216295,22.9214369646,9.5742556536,144.666603646,144.666603646
 01/29  14:00:00,45.9722841235,12.4432577991,0.0,1.03333370618,22.9214369646,9.5742556536,149.203769515,149.203769515
 01/29  15:00:00,45.9175671071,12.4432577991,0.0,0.978616689782,22.9214369646,9.5742556536,156.116583531,156.116583531
 01/29  16:00:00,45.9375870016,12.4432577991,0.0,0.998636584302,22.9214369646,9.5742556536,159.133582967,159.133582967
 01/29  17:00:00,45.9986487,12.4432577991,0.0,1.05969828275,22.9214369646,9.5742556536,160.991793432,160.991793432
 01/29  18:00:00,39.6788828467,12.4432577991,0.0,0.640975331071,15.2809579764,7.1806917402,199.830656449,199.830656449
 01/29  19:00:00,33.9202731512,12.4432577991,0.0,0.783408537112,7.6404789882,4.7871278268,213.626014238,213.626014238
 01/29  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/29  21:00:00,12.3031372133,0.220843505678,0.0,0.111001025495,1.91011974705,1.79517293505,6.38680711657,6.38680711657
 01/29  22:00:00,12.5735259326,0.343826415124,0.0,0.258406835366,1.91011974705,1.79517293505,10.1210807268,10.1210807268
 01/29  23:00:00,12.8061842564,0.506466598656,0.0,0.328424975636,1.91011974705,1.79517293505,15.1860241553,15.1860241553
 01/29  24:00:00,12.8353677898,0.484389748394,0.0,0.379685359355,1.91011974705,1.79517293505,14.4466179994,14.4466179994
 01/30  01:00:00,13.7901044161,0.79409046692,0.0,0.426330288719,1.91011974705,2.3935639134,22.1680764816,22.1680764816
 01/30  02:00:00,14.1184307596,1.07375666202,0.0,0.474990437108,1.91011974705,2.3935639134,26.4616321921,26.4616321921
 01/30  03:00:00,14.4339552356,1.35187251492,0.0,0.512399060185,1.91011974705,2.3935639134,33.7508915546,33.7508915546
 01/30  04:00:00,14.4844684193,1.37027172175,0.0,0.544513037132,1.91011974705,2.3935639134,32.777979556,32.777979556
 01/30  05:00:00,14.8690071461,1.72052981404,0.0,0.578793671629,1.91011974705,2.3935639134,41.4644681283,41.4644681283
 01/30  06:00:00,14.821114011,1.64032231593,0.0,0.611108034613,1.91011974705,2.3935639134,38.5842169275,38.5842169275
 01/30  07:00:00,27.7094679867,12.4432577991,0.0,2.69652652713,1.91011974705,2.3935639134,332.220321698,332.220321698
 01/30  08:00:00,35.3603111153,12.4432577991,0.0,2.22344650124,7.6404789882,4.7871278268,279.938226169,279.938226169
 01/30  09:00:00,41.8516624847,12.4432577991,0.0,1.9297335182,19.1011974705,8.3774736969,254.713070016,254.713070016
 01/30  10:00:00,59.1163375315,12.4432577991,0.0,1.51988667518,34.3821554469,10.7710376103,224.832795499,224.832795499
 01/30  11:00:00,58.8025680585,12.4432577991,0.0,1.20611720219,34.3821554469,10.7710376103,208.21845973,208.21845973
 01/30  12:00:00,58.6081124534,12.4432577991,0.0,1.01166159709,34.3821554469,10.7710376103,189.138755451,189.138755451
 01/30  13:00:00,58.3741881077,12.4432577991,0.0,0.777737251431,34.3821554469,10.7710376103,176.010278197,176.010278197
 01/30  14:00:00,58.2457564256,12.4432577991,0.0,0.649305569352,34.3821554469,10.7710376103,165.984625722,165.984625722
 01/30  15:00:00,58.1947266536,12.4432577991,0.0,0.598275797318,34.3821554469,10.7710376103,160.122841377,160.122841377
 01/30  16:00:00,58.4317796112,12.4432577991,0.0,0.83532875493,34.3821554469,10.7710376103,159.859494185,159.859494185
 01/30  17:00:00,58.6901610725,12.4432577991,0.0,1.09371021624,34.3821554469,10.7710376103,166.555518162,166.555518162
 01/30  18:00:00,63.0056833708,12.4432577991,0.0,1.27623251451,34.3821554469,10.7710376103,176.792653063,176.792653063
 01/30  19:00:00,54.6473361014,12.4432577991,0.0,1.44238568408,22.9214369646,9.5742556536,192.677029605,192.677029605
 01/30  20:00:00,54.7711187309,12.4432577991,0.0,1.56616831365,22.9214369646,9.5742556536,207.9366169,207.9366169
 01/30  21:00:00,49.8555944052,12.4432577991,0.0,1.6676654387,19.1011974705,8.3774736969,221.558246177,221.558246177
 01/30  22:00:00,20.8030611837,0.0914043718874,0.0,0.0180499967899,7.6404789882,4.7871278268,2.67254410171,2.67254410171
 01/30  23:00:00,13.3086994458,0.480828808738,0.0,0.258186976623,1.91011974705,2.3935639134,14.3617442021,14.3617442021
 01/30  24:00:00,13.801067721,0.806583793218,0.0,0.424800267358,1.91011974705,2.3935639134,22.5407102361,22.5407102361
 01/31  01:00:00,14.6705100759,1.57193107172,0.0,0.528895343684,1.91011974705,2.3935639134,38.6491954445,38.6491954445
 01/31  02:00:00,15.12554548,1.93403576684,0.0,0.621826052674,1.91011974705,2.3935639134,46.4607275301,46.4607275301
 01/31  03:00:00,15.8071844803,2.52084031654,0.0,0.716660503286,1.91011974705,2.3935639134,59.2117584711,59.2117584711
 01/31  04:00:00,15.9991079653,2.64501662592,0.0,0.784407678936,1.91011974705,2.3935639134,62.0955048875,62.0955048875
 01/31  05:00:00,16.4629916962,3.05850980792,0.0,0.834798227808,1.91011974705,2.3935639134,70.7895733172,70.7895733172
 01/31  06:00:00,16.4692869492,3.02498017525,0.0,0.874623113477,1.91011974705,2.3935639134,70.3197299181,70.3197299181
 01/31  07:00:00,27.9549829259,12.4432577991,0.0,2.94204146642,1.91011974705,2.3935639134,381.522460774,381.522460774
 01/31  08:00:00,35.8107580244,12.4432577991,0.0,2.67389341031,7.6404789882,4.7871278268,340.995236736,340.995236736
 01/31  09:00:00,42.1715717501,12.4432577991,0.0,2.24964278362,19.1011974705,8.3774736969,301.365925677,301.365925677
 01/31  10:00:00,59.2513036121,12.4432577991,0.0,1.65485275584,34.3821554469,10.7710376103,258.355964578,258.355964578
 01/31  11:00:00,58.7733763402,12.4432577991,0.0,1.17692548394,34.3821554469,10.7710376103,232.043300958,232.043300958
 01/31  12:00:00,58.4953318535,12.4432577991,0.0,0.898880997173,34.3821554469,10.7710376103,206.541103501,206.541103501
 01/31  13:00:00,58.4445523705,12.4432577991,0.0,0.848101514175,34.3821554469,10.7710376103,194.095384884,194.095384884
 01/31  14:00:00,58.7014915806,12.4432577991,0.0,1.10504072433,34.3821554469,10.7710376103,191.298053603,191.298053603
 01/31  15:00:00,58.7436603952,12.4432577991,0.0,1.14720953888,34.3821554469,10.7710376103,186.372561039,186.372561039
 01/31  16:00:00,58.7742547198,12.4432577991,0.0,1.17780386348,34.3821554469,10.7710376103,179.749941092,179.749941092
 01/31  17:00:00,58.8035613635,12.4432577991,0.0,1.20711050724,34.3821554469,10.7710376103,181.330927327,181.330927327
 01/31  18:00:00,63.1013492855,12.4432577991,0.0,1.37189842923,34.3821554469,10.7710376103,191.243716066,191.243716066
 01/31  19:00:00,54.7489122043,12.4432577991,0.0,1.54396178707,22.9214369646,9.5742556536,205.154308052,205.154308052
 01/31  20:00:00,54.8670695473,12.4432577991,0.0,1.66211913003,22.9214369646,9.5742556536,218.663328035,218.663328035
 01/31  21:00:00,49.9238836195,12.4432577991,0.0,1.73595465304,19.1011974705,8.3774736969,228.344881564,228.344881564
 01/31  22:00:00,20.8399210845,0.116397531404,0.0,0.0299167381176,7.6404789882,4.7871278268,3.43140908586,3.43140908586
 01/31  23:00:00,13.3486876529,0.501010259805,0.0,0.27799373265,1.91011974705,2.3935639134,14.9822464355,14.9822464355
 01/31  24:00:00,13.6088617558,0.627506292631,0.0,0.411671802691,1.91011974705,2.3935639134,18.9257734113,18.9257734113
 02/01  01:00:00,14.2649411494,1.21791049575,0.0,0.477346993229,1.91011974705,2.3935639134,31.1562456008,31.1562456008
 02/01  02:00:00,14.5805094578,1.48998379932,0.0,0.52084199804,1.91011974705,2.3935639134,36.3519703764,36.3519703764
 02/01  03:00:00,14.7758710986,1.64963011743,0.0,0.556557320688,1.91011974705,2.3935639134,40.1825564693,40.1825564693
 02/01  04:00:00,14.9697571436,1.81454597876,0.0,0.585527504344,1.91011974705,2.3935639134,43.1020986356,43.1020986356
 02/01  05:00:00,15.0822495297,1.89962941391,0.0,0.612936455339,1.91011974705,2.3935639134,45.4867091717,45.4867091717
 02/01  06:00:00,15.2822939688,2.07222884994,0.0,0.640381458442,1.91011974705,2.3935639134,48.5829513424,48.5829513424
 02/01  07:00:00,27.7853634512,12.4432577991,0.0,2.7724219917,1.91011974705,2.3935639134,347.149659942,347.149659942
 02/01  08:00:00,35.4786984225,12.4432577991,0.0,2.3418338084,7.6404789882,4.7871278268,300.20126784,300.20126784
 02/01  09:00:00,41.9616029323,12.4432577991,0.0,2.03967396583,19.1011974705,8.3774736969,265.358415084,265.358415084
 02/01  10:00:00,59.2623304774,12.4432577991,0.0,1.66587962109,34.3821554469,10.7710376103,218.348511409,218.348511409
 02/01  11:00:00,58.8309699659,12.4432577991,0.0,1.23451910962,34.3821554469,10.7710376103,191.03369404,191.03369404
 02/01  12:00:00,58.3820292889,12.4432577991,0.0,0.785578432622,34.3821554469,10.7710376103,164.073408573,164.073408573
 02/01  13:00:00,58.0234201286,12.4432577991,0.0,0.426969272308,34.3821554469,10.7710376103,145.207823872,145.207823872
 02/01  14:00:00,57.8053294,12.4432577991,0.0,0.208878543737,34.3821554469,10.7710376103,129.865277761,129.865277761
 02/01  15:00:00,57.7604208032,12.4432577991,0.0,0.163969946897,34.3821554469,10.7710376103,122.991150377,122.991150377
 02/01  16:00:00,57.803072504,12.4432577991,0.0,0.20662164774,34.3821554469,10.7710376103,115.422310937,115.422310937
 02/01  17:00:00,58.0510754127,12.4432577991,0.0,0.454624556395,34.3821554469,10.7710376103,116.306408725,116.306408725
 02/01  18:00:00,61.1930635985,12.4432577991,0.0,0.841279408886,34.3821554469,10.7710376103,137.444726308,137.444726308
 02/01  19:00:00,54.3307414255,12.4432577991,0.0,1.12579100819,22.9214369646,9.5742556536,161.258014981,161.258014981
 02/01  20:00:00,54.5059924472,12.4432577991,0.0,1.30104202989,22.9214369646,9.5742556536,178.417394831,178.417394831
 02/01  21:00:00,49.5368116378,12.4432577991,0.0,1.34888267136,19.1011974705,8.3774736969,182.388701925,182.388701925
 02/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/01  23:00:00,12.6785030436,0.0905666733368,0.0,0.0182527098625,1.91011974705,2.3935639134,2.63247765839,2.63247765839
 02/01  24:00:00,13.0597055126,0.331414749934,0.0,0.15860710224,1.91011974705,2.3935639134,9.79526346496,9.79526346496
 02/02  01:00:00,13.2317924388,0.41421047286,0.0,0.247898305443,1.91011974705,2.3935639134,12.3553983197,12.3553983197
 02/02  02:00:00,13.3845020289,0.511467393525,0.0,0.303350974964,1.91011974705,2.3935639134,15.3421996509,15.3421996509
 02/02  03:00:00,13.4619774109,0.546567101091,0.0,0.345726649375,1.91011974705,2.3935639134,16.4486425506,16.4486425506
 02/02  04:00:00,13.9052910092,0.953301798497,0.0,0.38230555028,1.91011974705,2.3935639134,24.8065281369,24.8065281369
 02/02  05:00:00,14.0017435763,1.01973297477,0.0,0.412326941064,1.91011974705,2.3935639134,26.1584040495,26.1584040495
 02/02  06:00:00,14.33948373,1.3338769363,0.0,0.435923133248,1.91011974705,2.3935639134,32.5721535365,32.5721535365
 02/02  07:00:00,27.4737245341,12.4432577991,0.0,2.46078307459,1.91011974705,2.3935639134,312.002978711,312.002978711
 02/02  08:00:00,35.1726175142,12.4432577991,0.0,2.03575290014,7.6404789882,4.7871278268,265.434508066,265.434508066
 02/02  09:00:00,41.8131055041,12.4432577991,0.0,1.89117653758,19.1011974705,8.3774736969,248.00512622,248.00512622
 02/02  10:00:00,59.218366478,12.4432577991,0.0,1.62191562175,34.3821554469,10.7710376103,208.617878854,208.617878854
 02/02  11:00:00,58.9982660972,12.4432577991,0.0,1.40181524092,34.3821554469,10.7710376103,182.503707015,182.503707015
 02/02  12:00:00,58.8464247881,12.4432577991,0.0,1.24997393186,34.3821554469,10.7710376103,164.637414002,164.637414002
 02/02  13:00:00,58.7282938842,12.4432577991,0.0,1.13184302795,34.3821554469,10.7710376103,151.508242356,151.508242356
 02/02  14:00:00,58.5864182339,12.4432577991,0.0,0.98996737763,34.3821554469,10.7710376103,140.538571266,140.538571266
 02/02  15:00:00,58.2167916599,12.4432577991,0.0,0.620340803589,34.3821554469,10.7710376103,127.661354911,127.661354911
 02/02  16:00:00,57.9998454996,12.4432577991,0.0,0.403394643323,34.3821554469,10.7710376103,115.498310745,115.498310745
 02/02  17:00:00,58.100857351,12.4432577991,0.0,0.504406494712,34.3821554469,10.7710376103,117.357260438,117.357260438
 02/02  18:00:00,61.2337456141,12.4432577991,0.0,0.881961424498,34.3821554469,10.7710376103,134.151218892,134.151218892
 02/02  19:00:00,54.2630340823,12.4432577991,0.0,1.05808366504,22.9214369646,9.5742556536,143.636263341,143.636263341
 02/02  20:00:00,54.3766946417,12.4432577991,0.0,1.17174422444,22.9214369646,9.5742556536,154.939931641,154.939931641
 02/02  21:00:00,49.4500846276,12.4432577991,0.0,1.26215566115,19.1011974705,8.3774736969,166.656191234,166.656191234
 02/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/02  23:00:00,12.6235704779,0.041423163909,0.0,0.0124636534966,1.91011974705,2.3935639134,1.12414398622,1.12414398622
 02/02  24:00:00,12.9467363829,0.250158837035,0.0,0.126893885391,1.91011974705,2.3935639134,7.30553671078,7.30553671078
 02/03  01:00:00,13.0979114374,0.326675667095,0.0,0.201552109852,1.91011974705,2.3935639134,9.63595107492,9.63595107492
 02/03  02:00:00,13.1892190139,0.373851132281,0.0,0.245684221175,1.91011974705,2.3935639134,11.11487576,11.11487576
 02/03  03:00:00,13.2524775252,0.411693983837,0.0,0.271099880869,1.91011974705,2.3935639134,12.257227811,12.257227811
 02/03  04:00:00,13.2919224564,0.433227143533,0.0,0.2890116524,1.91011974705,2.3935639134,12.9556425499,12.9556425499
 02/03  05:00:00,13.3226262593,0.45280817113,0.0,0.300134427693,1.91011974705,2.3935639134,13.5276930415,13.5276930415
 02/03  06:00:00,13.33598694,0.457774947412,0.0,0.308528332176,1.91011974705,2.3935639134,13.7241841061,13.7241841061
 02/03  07:00:00,27.1138323541,12.4432577991,0.0,2.1008908946,1.91011974705,2.3935639134,260.974992903,260.974992903
 02/03  08:00:00,34.7742532738,12.4432577991,0.0,1.63738865976,7.6404789882,4.7871278268,206.9284887,206.9284887
 02/03  09:00:00,41.4047988723,12.4432577991,0.0,1.48286990579,19.1011974705,8.3774736969,187.63750712,187.63750712
 02/03  10:00:00,58.913132427,12.4432577991,0.0,1.31668157068,34.3821554469,10.7710376103,163.165611715,163.165611715
 02/03  11:00:00,58.7922621739,12.4432577991,0.0,1.19581131763,34.3821554469,10.7710376103,152.315178682,152.315178682
 02/03  12:00:00,58.6686655922,12.4432577991,0.0,1.07221473594,34.3821554469,10.7710376103,140.67522794,140.67522794
 02/03  13:00:00,58.616001622,12.4432577991,0.0,1.01955076568,34.3821554469,10.7710376103,136.316199173,136.316199173
 02/03  14:00:00,58.5965711738,12.4432577991,0.0,1.00012031749,34.3821554469,10.7710376103,134.310565033,134.310565033
 02/03  15:00:00,58.5998937797,12.4432577991,0.0,1.00344292345,34.3821554469,10.7710376103,135.934925084,135.934925084
 02/03  16:00:00,58.6244978496,12.4432577991,0.0,1.02804699331,34.3821554469,10.7710376103,135.717803908,135.717803908
 02/03  17:00:00,58.6807719588,12.4432577991,0.0,1.0843211025,34.3821554469,10.7710376103,139.715200493,139.715200493
 02/03  18:00:00,61.5336591037,12.4432577991,0.0,1.18187491412,34.3821554469,10.7710376103,149.007145327,149.007145327
 02/03  19:00:00,54.485041663,12.4432577991,0.0,1.28009124567,22.9214369646,9.5742556536,158.824335311,158.824335311
 02/03  20:00:00,54.5506511612,12.4432577991,0.0,1.3457007439,22.9214369646,9.5742556536,167.517228206,167.517228206
 02/03  21:00:00,49.5726550022,12.4432577991,0.0,1.38472603574,19.1011974705,8.3774736969,173.514810812,173.514810812
 02/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/03  23:00:00,12.8581757386,0.182469726289,0.0,0.106022351818,1.91011974705,2.3935639134,5.21113820935,5.21113820935
 02/03  24:00:00,13.1630154563,0.325872863623,0.0,0.267458932262,1.91011974705,2.3935639134,9.57952533389,9.57952533389
 02/04  01:00:00,12.8475062689,0.530085722958,0.0,0.346127863847,1.91011974705,1.79517293505,15.8673674193,15.8673674193
 02/04  02:00:00,12.8586887597,0.488258627492,0.0,0.399137450107,1.91011974705,1.79517293505,14.5950207691,14.5950207691
 02/04  03:00:00,13.0970916657,0.68304642801,0.0,0.442752555575,1.91011974705,1.79517293505,20.6180124484,20.6180124484
 02/04  04:00:00,13.5809224375,1.12807286508,0.0,0.481556890289,1.91011974705,1.79517293505,27.534809696,27.534809696
 02/04  05:00:00,13.8967150075,1.41252527404,0.0,0.512897051333,1.91011974705,1.79517293505,35.1818299266,35.1818299266
 02/04  06:00:00,13.8336824169,1.32529505047,0.0,0.537094684347,1.91011974705,1.79517293505,31.893406003,31.893406003
 02/04  07:00:00,27.043475238,12.4432577991,0.0,2.62892475683,1.91011974705,1.79517293505,324.636035344,324.636035344
 02/04  08:00:00,28.9168391106,12.4432577991,0.0,2.17466261401,3.8202394941,3.5903458701,276.407510587,276.407510587
 02/04  09:00:00,31.8469128599,12.4432577991,0.0,1.95902679506,11.4607184823,5.9839097835,251.376601822,251.376601822
 02/04  10:00:00,46.6581526756,12.4432577991,0.0,1.71920225835,22.9214369646,9.5742556536,217.648971702,217.648971702
 02/04  11:00:00,59.1037584519,12.4432577991,0.0,1.50730759559,34.3821554469,10.7710376103,193.448228865,193.448228865
 02/04  12:00:00,58.8569532226,12.4432577991,0.0,1.26050236637,34.3821554469,10.7710376103,176.05449966,176.05449966
 02/04  13:00:00,58.4866444692,12.4432577991,0.0,0.89019361291,34.3821554469,10.7710376103,164.08201665,164.08201665
 02/04  14:00:00,58.1826637627,12.4432577991,0.0,0.586212906384,34.3821554469,10.7710376103,153.468025083,153.468025083
 02/04  15:00:00,58.0021519302,12.4432577991,0.0,0.405701073883,34.3821554469,10.7710376103,144.629199618,144.629199618
 02/04  16:00:00,58.0002797464,12.4432577991,0.0,0.403828890119,34.3821554469,10.7710376103,139.430627781,139.430627781
 02/04  17:00:00,58.2624458013,12.4432577991,0.0,0.665994945064,34.3821554469,10.7710376103,139.553393329,139.553393329
 02/04  18:00:00,61.3416757753,12.4432577991,0.0,0.989891585668,34.3821554469,10.7710376103,150.1054533,150.1054533
 02/04  19:00:00,49.4393086179,12.4432577991,0.0,1.25137965141,19.1011974705,8.3774736969,174.871814749,174.871814749
 02/04  20:00:00,39.5602085807,12.4432577991,0.0,1.40632251578,11.4607184823,5.9839097835,191.522609833,191.522609833
 02/04  21:00:00,39.6768257932,12.4432577991,0.0,1.52293972837,11.4607184823,5.9839097835,205.157925525,205.157925525
 02/04  22:00:00,29.7034706208,12.4432577991,0.0,1.58362745755,3.8202394941,3.5903458701,215.975044871,215.975044871
 02/04  23:00:00,12.0055207621,0.0339760451768,0.0,0.000252034821972,1.91011974705,1.79517293505,1.0116722058,1.0116722058
 02/04  24:00:00,12.484496409,0.354663570228,0.0,0.158540156679,1.91011974705,1.79517293505,10.468137024,10.468137024
 02/05  01:00:00,12.7590176152,0.489735648342,0.0,0.297989284782,1.91011974705,1.79517293505,14.6671199939,14.6671199939
 02/05  02:00:00,12.9251280622,0.584711671805,0.0,0.369123708276,1.91011974705,1.79517293505,17.5595349135,17.5595349135
