Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/05  03:00:00,13.4047126576,1.01449941253,0.0,0.41892056295,1.91011974705,1.79517293505,26.3206366574,26.3206366574
 02/05  04:00:00,13.7861167977,1.35756480449,0.0,0.457259311122,1.91011974705,1.79517293505,33.211888084,33.211888084
 02/05  05:00:00,13.8269612662,1.36748426696,0.0,0.488184317188,1.91011974705,1.79517293505,33.9051503287,33.9051503287
 02/05  06:00:00,14.2239463488,1.73904373024,0.0,0.513609936509,1.91011974705,1.79517293505,40.933164295,40.933164295
 02/05  07:00:00,14.0512576837,1.5504861803,0.0,0.52947882133,1.91011974705,1.79517293505,37.7013391746,37.7013391746
 02/05  08:00:00,13.0395198252,1.90129749211,0.0,0.544596317643,1.91011974705,1.79517293505,44.3085137845,44.3085137845
 02/05  09:00:00,22.4134081024,12.4432577991,0.0,2.55956493911,3.8202394941,3.5903458701,320.380782759,320.380782759
 02/05  10:00:00,21.8503398875,12.4432577991,0.0,1.99649672424,3.8202394941,3.5903458701,263.34769767,263.34769767
 02/05  11:00:00,36.6163551156,12.4432577991,0.0,1.71144759989,15.2809579764,7.1806917402,231.672889006,231.672889006
 02/05  12:00:00,36.471894189,12.4432577991,0.0,1.56698667329,15.2809579764,7.1806917402,217.061024157,217.061024157
 02/05  13:00:00,46.3748080682,12.4432577991,0.0,1.43585765095,22.9214369646,9.5742556536,197.26270575,197.26270575
 02/05  14:00:00,46.2898430973,12.4432577991,0.0,1.35089268,22.9214369646,9.5742556536,186.864462638,186.864462638
 02/05  15:00:00,46.2416533707,12.4432577991,0.0,1.30270295343,22.9214369646,9.5742556536,180.287677051,180.287677051
 02/05  16:00:00,46.2274346424,12.4432577991,0.0,1.28848422511,22.9214369646,9.5742556536,176.274914132,176.274914132
 02/05  17:00:00,46.2477950739,12.4432577991,0.0,1.30884465667,22.9214369646,9.5742556536,175.237901655,175.237901655
 02/05  18:00:00,38.4385887601,12.4432577991,0.0,0.778347911107,15.2809579764,7.1806917402,213.668184783,213.668184783
 02/05  19:00:00,33.9953092791,12.4432577991,0.0,0.858444665067,7.6404789882,4.7871278268,225.30320305,225.30320305
 02/05  20:00:00,12.0007290582,0.0288990527976,0.0,0.000537323350467,1.91011974705,1.79517293505,0.838398907146,0.838398907146
 02/05  21:00:00,12.4424430542,0.301494940704,0.0,0.169655431369,1.91011974705,1.79517293505,8.79817588166,8.79817588166
 02/05  22:00:00,12.7649632711,0.482679425856,0.0,0.310991163128,1.91011974705,1.79517293505,14.4728520373,14.4728520373
 02/05  23:00:00,12.880042001,0.530822384094,0.0,0.377926934796,1.91011974705,1.79517293505,15.8450675406,15.8450675406
 02/05  24:00:00,13.1784759433,0.780550901892,0.0,0.426632359319,1.91011974705,1.79517293505,21.9420512583,21.9420512583
 02/06  01:00:00,14.0459357301,1.01163273337,0.0,0.464619336292,1.91011974705,2.3935639134,25.841581297,25.841581297
 02/06  02:00:00,14.3891428739,1.32575265449,0.0,0.493706558972,1.91011974705,2.3935639134,32.7747974191,32.7747974191
 02/06  03:00:00,14.409184009,1.32187455588,0.0,0.517625792671,1.91011974705,2.3935639134,32.2101268514,32.2101268514
 02/06  04:00:00,14.6752740251,1.56741912686,0.0,0.538171237755,1.91011974705,2.3935639134,37.7778018239,37.7778018239
 02/06  05:00:00,14.6548911561,1.5293967733,0.0,0.555810722345,1.91011974705,2.3935639134,36.4707120725,36.4707120725
 02/06  06:00:00,14.8366020501,1.7005933344,0.0,0.566325055262,1.91011974705,2.3935639134,40.661548169,40.661548169
 02/06  07:00:00,27.6062124138,12.4432577991,0.0,2.59327095431,1.91011974705,2.3935639134,317.694755536,317.694755536
 02/06  08:00:00,33.8700179388,12.4432577991,0.0,2.11081999139,7.6404789882,4.7871278268,266.198909112,266.198909112
 02/06  09:00:00,41.854689597,12.4432577991,0.0,1.93276063049,19.1011974705,8.3774736969,248.543768924,248.543768924
 02/06  10:00:00,59.2704120393,12.4432577991,0.0,1.67396118302,34.3821554469,10.7710376103,225.556521468,225.556521468
 02/06  11:00:00,59.0653333636,12.4432577991,0.0,1.46888250729,34.3821554469,10.7710376103,214.425191863,214.425191863
 02/06  12:00:00,58.6444763875,12.4432577991,0.0,1.04802553117,34.3821554469,10.7710376103,196.807655899,196.807655899
 02/06  13:00:00,58.4020974888,12.4432577991,0.0,0.80564663254,34.3821554469,10.7710376103,188.676533529,188.676533529
 02/06  14:00:00,58.2958743259,12.4432577991,0.0,0.699423469621,34.3821554469,10.7710376103,181.696009402,181.696009402
 02/06  15:00:00,58.3353572091,12.4432577991,0.0,0.738906352796,34.3821554469,10.7710376103,175.140439163,175.140439163
 02/06  16:00:00,58.4259293379,12.4432577991,0.0,0.829478481594,34.3821554469,10.7710376103,172.462674686,172.462674686
 02/06  17:00:00,58.6328881961,12.4432577991,0.0,1.03643733986,34.3821554469,10.7710376103,176.998557606,176.998557606
 02/06  18:00:00,61.6029636137,12.4432577991,0.0,1.25117942407,34.3821554469,10.7710376103,188.134272617,188.134272617
 02/06  19:00:00,54.6495407985,12.4432577991,0.0,1.44459038118,22.9214369646,9.5742556536,198.748906389,198.748906389
 02/06  20:00:00,54.7450015605,12.4432577991,0.0,1.54005114326,22.9214369646,9.5742556536,205.293340266,205.293340266
 02/06  21:00:00,49.7793888193,12.4432577991,0.0,1.59145985284,19.1011974705,8.3774736969,210.525809064,210.525809064
 02/06  22:00:00,20.7128579119,0.0192510969182,0.0,0.0,7.6404789882,4.7871278268,0.563574988061,0.563574988061
 02/06  23:00:00,13.0347124429,0.302857317492,0.0,0.162171464982,1.91011974705,2.3935639134,8.86360635493,8.86360635493
 02/06  24:00:00,13.3461371881,0.475748205909,0.0,0.300705321693,1.91011974705,2.3935639134,14.2610387846,14.2610387846
 02/07  01:00:00,13.4681868716,0.536993236695,0.0,0.361509974496,1.91011974705,2.3935639134,16.0562343105,16.0562343105
 02/07  02:00:00,13.5721851769,0.604266126797,0.0,0.398235389629,1.91011974705,2.3935639134,18.2692245403,18.2692245403
 02/07  03:00:00,13.9446972004,0.951990635988,0.0,0.423022904001,1.91011974705,2.3935639134,24.60250102,24.60250102
 02/07  04:00:00,13.9987461046,0.988208686658,0.0,0.440853757528,1.91011974705,2.3935639134,25.9466497958,25.9466497958
 02/07  05:00:00,14.2969220604,1.27494315595,0.0,0.452295244004,1.91011974705,2.3935639134,30.835195061,30.835195061
 02/07  06:00:00,14.1404699465,1.11492737482,0.0,0.455858911245,1.91011974705,2.3935639134,28.3641841991,28.3641841991
 02/07  07:00:00,27.3930877748,12.4432577991,0.0,2.38014631526,1.91011974705,2.3935639134,296.116381867,296.116381867
 02/07  08:00:00,33.6358261605,12.4432577991,0.0,1.8766282131,7.6404789882,4.7871278268,238.475910319,238.475910319
 02/07  09:00:00,41.5862083596,12.4432577991,0.0,1.66427939312,19.1011974705,8.3774736969,211.319467866,211.319467866
 02/07  10:00:00,59.0385665984,12.4432577991,0.0,1.44211574212,34.3821554469,10.7710376103,180.414778089,180.414778089
 02/07  11:00:00,58.901633667,12.4432577991,0.0,1.30518281072,34.3821554469,10.7710376103,166.028612681,166.028612681
 02/07  12:00:00,58.7753701942,12.4432577991,0.0,1.17891933794,34.3821554469,10.7710376103,150.886688339,150.886688339
 02/07  13:00:00,58.6408223607,12.4432577991,0.0,1.04437150446,34.3821554469,10.7710376103,143.995733817,143.995733817
 02/07  14:00:00,58.6466038498,12.4432577991,0.0,1.05015299354,34.3821554469,10.7710376103,140.632767229,140.632767229
 02/07  15:00:00,58.6498479349,12.4432577991,0.0,1.05339707864,34.3821554469,10.7710376103,137.608924709,137.608924709
 02/07  16:00:00,58.6386126253,12.4432577991,0.0,1.04216176906,34.3821554469,10.7710376103,132.553847657,132.553847657
 02/07  17:00:00,58.6596795364,12.4432577991,0.0,1.06322868014,34.3821554469,10.7710376103,133.104916424,133.104916424
 02/07  18:00:00,61.4674834516,12.4432577991,0.0,1.11569926197,34.3821554469,10.7710376103,137.083506739,137.083506739
 02/07  19:00:00,54.3704682932,12.4432577991,0.0,1.16551787597,22.9214369646,9.5742556536,141.673066258,141.673066258
 02/07  20:00:00,54.4325450049,12.4432577991,0.0,1.22759458758,22.9214369646,9.5742556536,150.188709933,150.188709933
 02/07  21:00:00,49.43031578,12.4432577991,0.0,1.24238681354,19.1011974705,8.3774736969,152.801630278,152.801630278
 02/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/07  23:00:00,12.6544318186,0.048284751046,0.0,0.0364634071075,1.91011974705,2.3935639134,1.20956423921,1.20956423921
 02/07  24:00:00,12.9994418659,0.242014815533,0.0,0.187743389935,1.91011974705,2.3935639134,7.01838439461,7.01838439461
 02/08  01:00:00,13.1834512179,0.340928179923,0.0,0.272839377531,1.91011974705,2.3935639134,10.059440309,10.059440309
 02/08  02:00:00,13.3484566634,0.450888424038,0.0,0.327884578923,1.91011974705,2.3935639134,13.4573214918,13.4573214918
 02/08  03:00:00,13.4134118425,0.47375101353,0.0,0.36997716857,1.91011974705,2.3935639134,14.1594353254,14.1594353254
 02/08  04:00:00,13.5558336109,0.576033901974,0.0,0.410116048427,1.91011974705,2.3935639134,17.333453643,17.333453643
 02/08  05:00:00,13.7951702043,0.776209663249,0.0,0.449276880629,1.91011974705,2.3935639134,20.9932434708,20.9932434708
 02/08  06:00:00,14.1673138828,1.1178297874,0.0,0.479800434919,1.91011974705,2.3935639134,28.3951049468,28.3951049468
 02/08  07:00:00,27.4689696918,12.4432577991,0.0,2.45602823227,1.91011974705,2.3935639134,299.64907553,299.64907553
 02/08  08:00:00,33.7257282225,12.4432577991,0.0,1.96653027512,7.6404789882,4.7871278268,246.585034976,246.585034976
 02/08  09:00:00,41.7008140554,12.4432577991,0.0,1.77888508896,19.1011974705,8.3774736969,224.160551048,224.160551048
 02/08  10:00:00,59.1603173513,12.4432577991,0.0,1.56386649501,34.3821554469,10.7710376103,195.540343572,195.540343572
 02/08  11:00:00,58.8120632427,12.4432577991,0.0,1.21561238644,34.3821554469,10.7710376103,177.520029857,177.520029857
 02/08  12:00:00,58.4600204016,12.4432577991,0.0,0.863569545335,34.3821554469,10.7710376103,156.915976272,156.915976272
 02/08  13:00:00,58.2380441424,12.4432577991,0.0,0.641593286132,34.3821554469,10.7710376103,145.745908008,145.745908008
 02/08  14:00:00,58.2171651363,12.4432577991,0.0,0.620714280057,34.3821554469,10.7710376103,138.238690775,138.238690775
 02/08  15:00:00,58.3703611996,12.4432577991,0.0,0.773910343283,34.3821554469,10.7710376103,134.732993403,134.732993403
 02/08  16:00:00,58.2636179811,12.4432577991,0.0,0.667167124803,34.3821554469,10.7710376103,128.14321231,128.14321231
 02/08  17:00:00,58.3904534638,12.4432577991,0.0,0.794002607527,34.3821554469,10.7710376103,134.624623315,134.624623315
 02/08  18:00:00,60.0153126158,12.4432577991,0.0,1.04119509288,34.3821554469,10.7710376103,147.496206219,147.496206219
 02/08  19:00:00,54.4106544784,12.4432577991,0.0,1.20570406111,22.9214369646,9.5742556536,159.472125437,159.472125437
 02/08  20:00:00,54.5036707629,12.4432577991,0.0,1.29872034559,22.9214369646,9.5742556536,169.711509287,169.711509287
 02/08  21:00:00,49.5283616921,12.4432577991,0.0,1.34043272567,19.1011974705,8.3774736969,175.571013135,175.571013135
 02/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/08  23:00:00,12.7450497061,0.118130206908,0.0,0.0572358387544,1.91011974705,2.3935639134,3.35782143853,3.35782143853
 02/08  24:00:00,13.138377055,0.352209520671,0.0,0.216483873832,1.91011974705,2.3935639134,10.4027017025,10.4027017025
 02/09  01:00:00,13.3031328295,0.431630596539,0.0,0.301818572481,1.91011974705,2.3935639134,12.8622296553,12.8622296553
 02/09  02:00:00,13.4613264047,0.534245922147,0.0,0.357396822133,1.91011974705,2.3935639134,16.0125617594,16.0125617594
 02/09  03:00:00,13.535193124,0.563800824853,0.0,0.401708638733,1.91011974705,2.3935639134,16.9576379345,16.9576379345
 02/09  04:00:00,13.9758153724,0.964100652677,0.0,0.442031059313,1.91011974705,2.3935639134,25.3602480809,25.3602480809
 02/09  05:00:00,14.3720745859,1.32578303523,0.0,0.476607890258,1.91011974705,2.3935639134,32.1053588156,32.1053588156
 02/09  06:00:00,14.3719690655,1.29473601797,0.0,0.507549387059,1.91011974705,2.3935639134,32.3351221528,32.3351221528
 02/09  07:00:00,27.5442012466,12.4432577991,0.0,2.5312597871,1.91011974705,2.3935639134,315.153741158,315.153741158
 02/09  08:00:00,33.8242283129,12.4432577991,0.0,2.06503036547,7.6404789882,4.7871278268,263.684774133,263.684774133
 02/09  09:00:00,41.7833616919,12.4432577991,0.0,1.86143272543,19.1011974705,8.3774736969,241.727131967,241.727131967
 02/09  10:00:00,59.12745101,12.4432577991,0.0,1.5310001537,34.3821554469,10.7710376103,211.545324097,211.545324097
 02/09  11:00:00,58.8498109211,12.4432577991,0.0,1.25336006487,34.3821554469,10.7710376103,194.567720388,194.567720388
 02/09  12:00:00,58.4306398052,12.4432577991,0.0,0.8341889489,34.3821554469,10.7710376103,173.286235797,173.286235797
 02/09  13:00:00,58.204703598,12.4432577991,0.0,0.608252741708,34.3821554469,10.7710376103,161.983258815,161.983258815
 02/09  14:00:00,58.1499154888,12.4432577991,0.0,0.55346463251,34.3821554469,10.7710376103,155.248067483,155.248067483
 02/09  15:00:00,58.4507559904,12.4432577991,0.0,0.854305134133,34.3821554469,10.7710376103,155.818063913,155.818063913
 02/09  16:00:00,58.6461009034,12.4432577991,0.0,1.0496500471,34.3821554469,10.7710376103,153.5414108,153.5414108
 02/09  17:00:00,58.7451245896,12.4432577991,0.0,1.14867373331,34.3821554469,10.7710376103,156.466185518,156.466185518
 02/09  18:00:00,60.2309798666,12.4432577991,0.0,1.25686234368,34.3821554469,10.7710376103,166.344457618,166.344457618
 02/09  19:00:00,54.572291413,12.4432577991,0.0,1.36734099571,22.9214369646,9.5742556536,178.417860554,178.417860554
 02/09  20:00:00,54.7072109001,12.4432577991,0.0,1.50226048286,22.9214369646,9.5742556536,196.428288088,196.428288088
 02/09  21:00:00,49.7888591662,12.4432577991,0.0,1.60093019974,19.1011974705,8.3774736969,209.978765728,209.978765728
 02/09  22:00:00,20.7422785286,0.0376470923046,0.0,0.0110246213109,7.6404789882,4.7871278268,1.07154562058,1.07154562058
 02/09  23:00:00,13.2246367711,0.416335392688,0.0,0.238617717923,1.91011974705,2.3935639134,12.387223721,12.387223721
 02/09  24:00:00,13.5148886031,0.551728370783,0.0,0.393476571832,1.91011974705,2.3935639134,16.5167133446,16.5167133446
 02/10  01:00:00,14.1632525708,1.11679818964,0.0,0.476770720751,1.91011974705,2.3935639134,29.2629867107,29.2629867107
 02/10  02:00:00,14.4621144396,1.35585156221,0.0,0.536579216916,1.91011974705,2.3935639134,33.4983829626,33.4983829626
 02/10  03:00:00,14.9755770673,1.81938575157,0.0,0.586507655303,1.91011974705,2.3935639134,43.9585397233,43.9585397233
 02/10  04:00:00,15.0411811289,1.84170428095,0.0,0.629793187466,1.91011974705,2.3935639134,43.6296416345,43.6296416345
 02/10  05:00:00,15.4514193773,2.21468285113,0.0,0.667052865718,1.91011974705,2.3935639134,52.4600666073,52.4600666073
 02/10  06:00:00,15.397034534,2.13079137745,0.0,0.696559496119,1.91011974705,2.3935639134,49.7831007586,49.7831007586
 02/10  07:00:00,27.8468155177,12.4432577991,0.0,2.83387405815,1.91011974705,2.3935639134,357.309882295,357.309882295
 02/10  08:00:00,34.1790978067,12.4432577991,0.0,2.41989985925,7.6404789882,4.7871278268,309.325855764,309.325855764
 02/10  09:00:00,42.1299798354,12.4432577991,0.0,2.20805086889,19.1011974705,8.3774736969,286.293042412,286.293042412
 02/10  10:00:00,59.4554715687,12.4432577991,0.0,1.85902071246,34.3821554469,10.7710376103,250.200339272,250.200339272
 02/10  11:00:00,59.2115556978,12.4432577991,0.0,1.61510484156,34.3821554469,10.7710376103,229.24242083,229.24242083
 02/10  12:00:00,58.983856827,12.4432577991,0.0,1.38740597076,34.3821554469,10.7710376103,211.709078038,211.709078038
 02/10  13:00:00,58.9731004154,12.4432577991,0.0,1.37664955912,34.3821554469,10.7710376103,204.054799229,204.054799229
 02/10  14:00:00,58.8275638043,12.4432577991,0.0,1.23111294799,34.3821554469,10.7710376103,191.490055009,191.490055009
 02/10  15:00:00,58.5805353325,12.4432577991,0.0,0.984084476185,34.3821554469,10.7710376103,179.654657885,179.654657885
 02/10  16:00:00,58.6821731623,12.4432577991,0.0,1.08572230604,34.3821554469,10.7710376103,175.790716705,175.790716705
 02/10  17:00:00,58.713396393,12.4432577991,0.0,1.11694553667,34.3821554469,10.7710376103,176.735004673,176.735004673
 02/10  18:00:00,60.2949884505,12.4432577991,0.0,1.32087092757,34.3821554469,10.7710376103,185.395873648,185.395873648
 02/10  19:00:00,54.6828765104,12.4432577991,0.0,1.4779260931,22.9214369646,9.5742556536,193.61662078,193.61662078
 02/10  20:00:00,54.7742018597,12.4432577991,0.0,1.56925144237,22.9214369646,9.5742556536,202.908907248,202.908907248
 02/10  21:00:00,49.7817941483,12.4432577991,0.0,1.59386518185,19.1011974705,8.3774736969,206.283524121,206.283524121
 02/10  22:00:00,20.7157576565,0.0204923039241,0.0,0.00165853757336,7.6404789882,4.7871278268,0.581245868794,0.581245868794
 02/10  23:00:00,13.059924354,0.309920616224,0.0,0.18032007734,1.91011974705,2.3935639134,9.0785619562,9.0785619562
 02/10  24:00:00,13.3989363634,0.499116392317,0.0,0.33013631065,1.91011974705,2.3935639134,14.9840445146,14.9840445146
 02/11  01:00:00,12.9614456203,0.58647950068,0.0,0.403673437481,1.91011974705,1.79517293505,17.5790766008,17.5790766008
 02/11  02:00:00,13.3591531031,0.932501040184,0.0,0.455359380841,1.91011974705,1.79517293505,25.1295732186,25.1295732186
 02/11  03:00:00,13.7035760282,1.23665099197,0.0,0.495632354131,1.91011974705,1.79517293505,30.8601531961,30.8601531961
 02/11  04:00:00,13.8928873144,1.39306226645,0.0,0.528532365836,1.91011974705,1.79517293505,34.7014155677,34.7014155677
 02/11  05:00:00,14.1182072937,1.59055269868,0.0,0.556361912894,1.91011974705,1.79517293505,38.0823518675,38.0823518675
 02/11  06:00:00,14.1903468436,1.64240695475,0.0,0.576647206743,1.91011974705,1.79517293505,39.837310007,39.837310007
 02/11  07:00:00,27.027374764,12.4432577991,0.0,2.61282428283,1.91011974705,1.79517293505,321.690406482,321.690406482
 02/11  08:00:00,28.8750658135,12.4432577991,0.0,2.13288931688,3.8202394941,3.5903458701,271.600937891,271.600937891
 02/11  09:00:00,31.779342671,12.4432577991,0.0,1.89145660615,11.4607184823,5.9839097835,246.584775643,246.584775643
 02/11  10:00:00,46.4737684752,12.4432577991,0.0,1.53481805787,22.9214369646,9.5742556536,213.227863101,213.227863101
 02/11  11:00:00,58.9220124976,12.4432577991,0.0,1.32556164132,34.3821554469,10.7710376103,188.860185647,188.860185647
 02/11  12:00:00,58.8478776501,12.4432577991,0.0,1.25142679385,34.3821554469,10.7710376103,169.478178902,169.478178902
 02/11  13:00:00,58.7650545053,12.4432577991,0.0,1.16860364901,34.3821554469,10.7710376103,157.626928048,157.626928048
 02/11  14:00:00,58.6363306229,12.4432577991,0.0,1.03987976662,34.3821554469,10.7710376103,146.156301077,146.156301077
 02/11  15:00:00,58.387524364,12.4432577991,0.0,0.791073507694,34.3821554469,10.7710376103,135.26849331,135.26849331
 02/11  16:00:00,58.4532516187,12.4432577991,0.0,0.856800762406,34.3821554469,10.7710376103,133.292949146,133.292949146
 02/11  17:00:00,58.5441436722,12.4432577991,0.0,0.947692815968,34.3821554469,10.7710376103,134.085042069,134.085042069
 02/11  18:00:00,60.0444855572,12.4432577991,0.0,1.07036803423,34.3821554469,10.7710376103,139.124876888,139.124876888
 02/11  19:00:00,49.4197646565,12.4432577991,0.0,1.23183569006,19.1011974705,8.3774736969,158.40707559,158.40707559
 02/11  20:00:00,39.4637986193,12.4432577991,0.0,1.30991255438,11.4607184823,5.9839097835,169.004766953,169.004766953
 02/11  21:00:00,39.5295281043,12.4432577991,0.0,1.37564203942,11.4607184823,5.9839097835,176.714249629,176.714249629
 02/11  22:00:00,29.6488097863,12.4432577991,0.0,1.52896662306,3.8202394941,3.5903458701,201.593359815,201.593359815
 02/11  23:00:00,12.0419220317,0.0598579098486,0.0,0.010771439784,1.91011974705,1.79517293505,1.74272651417,1.74272651417
 02/11  24:00:00,12.5249981609,0.339971790966,0.0,0.213733687834,1.91011974705,1.79517293505,10.0432428158,10.0432428158
 02/12  01:00:00,12.9308687843,0.595001545427,0.0,0.364574556811,1.91011974705,1.79517293505,17.8562844638,17.8562844638
 02/12  02:00:00,13.1850803008,0.760521805656,0.0,0.453265813012,1.91011974705,1.79517293505,20.9617865933,20.9617865933
 02/12  03:00:00,13.9593426064,1.46524580222,0.0,0.522804122093,1.91011974705,1.79517293505,36.7363772664,36.7363772664
 02/12  04:00:00,14.1172787326,1.56290069443,0.0,0.583085356103,1.91011974705,1.79517293505,37.5635018446,37.5635018446
 02/12  05:00:00,14.6997076653,2.09163788522,0.0,0.636777097963,1.91011974705,1.79517293505,50.1037456738,50.1037456738
 02/12  06:00:00,14.6929802107,2.03880798063,0.0,0.682879547939,1.91011974705,1.79517293505,47.6648962825,47.6648962825
 02/12  07:00:00,15.2267087142,2.53173250965,0.0,0.723683522405,1.91011974705,1.79517293505,59.5727554183,59.5727554183
 02/12  08:00:00,12.3672929106,2.3928416049,0.0,0.758491956923,1.91011974705,1.79517293505,55.3000720582,55.3000720582
 02/12  09:00:00,22.7291749177,12.4432577991,0.0,2.87533175447,3.8202394941,3.5903458701,363.702419514,363.702419514
 02/12  10:00:00,22.1977298544,12.4432577991,0.0,2.3438866911,3.8202394941,3.5903458701,304.043204079,304.043204079
 02/12  11:00:00,36.836648453,12.4432577991,0.0,1.93174093728,15.2809579764,7.1806917402,256.70956009,256.70956009
 02/12  12:00:00,36.5505974836,12.4432577991,0.0,1.64568996797,15.2809579764,7.1806917402,225.047122374,225.047122374
 02/12  13:00:00,46.3678780709,12.4432577991,0.0,1.42892765362,22.9214369646,9.5742556536,194.016671764,194.016671764
 02/12  14:00:00,46.2181224599,12.4432577991,0.0,1.27917204262,22.9214369646,9.5742556536,174.664981331,174.664981331
 02/12  15:00:00,46.1299717092,12.4432577991,0.0,1.19102129193,22.9214369646,9.5742556536,164.411848265,164.411848265
 02/12  16:00:00,46.0632118926,12.4432577991,0.0,1.12426147536,22.9214369646,9.5742556536,159.695065828,159.695065828
 02/12  17:00:00,46.0169248388,12.4432577991,0.0,1.07797442147,22.9214369646,9.5742556536,155.030833546,155.030833546
 02/12  18:00:00,36.9623233898,12.4432577991,0.0,0.679749207485,15.2809579764,7.1806917402,188.13234298,188.13234298
 02/12  19:00:00,33.933682896,12.4432577991,0.0,0.796818281944,7.6404789882,4.7871278268,201.746712634,201.746712634
 02/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/12  21:00:00,12.3436195111,0.248180178538,0.0,0.124146650478,1.91011974705,1.79517293505,7.21176350837,7.21176350837
 02/12  22:00:00,12.630623879,0.372729753711,0.0,0.286601443179,1.91011974705,1.79517293505,11.0527865962,11.0527865962
 02/12  23:00:00,12.9340412856,0.587191211603,0.0,0.375557391884,1.91011974705,1.79517293505,17.6272009069,17.6272009069
 02/12  24:00:00,13.166364244,0.748956894209,0.0,0.44611466774,1.91011974705,1.79517293505,20.4536974303,20.4536974303
 02/13  01:00:00,14.4479681831,1.37004436396,0.0,0.508240158647,1.91011974705,2.3935639134,34.3667551983,34.3667551983
 02/13  02:00:00,14.5763122817,1.44438874035,0.0,0.562239880919,1.91011974705,2.3935639134,34.7697309106,34.7697309106
 02/13  03:00:00,15.1113624068,1.92987703007,0.0,0.611801716234,1.91011974705,2.3935639134,46.3366080485,46.3366080485
 02/13  04:00:00,15.130455052,1.90209238012,0.0,0.658679011472,1.91011974705,2.3935639134,44.5630199839,44.5630199839
 02/13  05:00:00,15.6677513494,2.39433215119,0.0,0.703735537711,1.91011974705,2.3935639134,56.4410815599,56.4410815599
 02/13  06:00:00,15.592759366,2.28068113275,0.0,0.74239457278,1.91011974705,2.3935639134,52.7765574722,52.7765574722
 02/13  07:00:00,27.8927677349,12.4432577991,0.0,2.87982627534,1.91011974705,2.3935639134,363.288839118,363.288839118
 02/13  08:00:00,32.8678386802,12.4432577991,0.0,2.48630739947,7.6404789882,4.7871278268,316.13011793,316.13011793
 02/13  09:00:00,42.1526361068,12.4432577991,0.0,2.23070714032,19.1011974705,8.3774736969,294.196296229,294.196296229
 02/13  10:00:00,59.2294106424,12.4432577991,0.0,1.63295978611,34.3821554469,10.7710376103,251.220215411,251.220215411
 02/13  11:00:00,58.8232579478,12.4432577991,0.0,1.22680709155,34.3821554469,10.7710376103,215.613507269,215.613507269
 02/13  12:00:00,58.6247461444,12.4432577991,0.0,1.02829528814,34.3821554469,10.7710376103,176.973187136,176.973187136
 02/13  13:00:00,58.4570151622,12.4432577991,0.0,0.860564305943,34.3821554469,10.7710376103,148.590713223,148.590713223
 02/13  14:00:00,58.4761522132,12.4432577991,0.0,0.879701356886,34.3821554469,10.7710376103,136.447914437,136.447914437
 02/13  15:00:00,58.52326425,12.4432577991,0.0,0.926813393765,34.3821554469,10.7710376103,133.296685719,133.296685719
 02/13  16:00:00,58.4915671541,12.4432577991,0.0,0.89511629783,34.3821554469,10.7710376103,125.58234799,125.58234799
 02/13  17:00:00,58.5496467221,12.4432577991,0.0,0.953195865785,34.3821554469,10.7710376103,127.501844471,127.501844471
 02/13  18:00:00,60.0095161925,12.4432577991,0.0,1.03539866958,34.3821554469,10.7710376103,133.522321689,133.522321689
 02/13  19:00:00,54.3004853829,12.4432577991,0.0,1.09553496564,22.9214369646,9.5742556536,137.827330727,137.827330727
 02/13  20:00:00,54.3550871854,12.4432577991,0.0,1.15013676809,22.9214369646,9.5742556536,144.477145727,144.477145727
 02/13  21:00:00,49.3764646454,12.4432577991,0.0,1.18853567894,19.1011974705,8.3774736969,150.062658383,150.062658383
 02/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/13  23:00:00,12.6397243998,0.0447828994346,0.0,0.0252578398986,1.91011974705,2.3935639134,1.16505057339,1.16505057339
 02/13  24:00:00,12.9705835206,0.238873282634,0.0,0.162026577532,1.91011974705,2.3935639134,6.93117028932,6.93117028932
 02/14  01:00:00,13.1425428071,0.327850736669,0.0,0.24500840998,1.91011974705,2.3935639134,9.66963205686,9.66963205686
 02/14  02:00:00,13.2889069523,0.425952787449,0.0,0.293270504407,1.91011974705,2.3935639134,12.6987813334,12.6987813334
 02/14  03:00:00,13.3426606852,0.442253795749,0.0,0.330723229047,1.91011974705,2.3935639134,13.2012055987,13.2012055987
 02/14  04:00:00,13.4549073948,0.526009932447,0.0,0.359213801888,1.91011974705,2.3935639134,15.7978326665,15.7978326665
 02/14  05:00:00,13.4697114877,0.514302482647,0.0,0.385725344588,1.91011974705,2.3935639134,15.4394666069,15.4394666069
 02/14  06:00:00,13.7126298562,0.73966820965,0.0,0.40327798612,1.91011974705,2.3935639134,20.4754551743,20.4754551743
 02/14  07:00:00,27.2991631714,12.4432577991,0.0,2.28622171184,1.91011974705,2.3935639134,281.309260594,281.309260594
 02/14  08:00:00,32.1731097047,12.4432577991,0.0,1.79157842391,7.6404789882,4.7871278268,226.167976377,226.167976377
 02/14  09:00:00,41.5239774369,12.4432577991,0.0,1.60204847042,19.1011974705,8.3774736969,202.721741064,202.721741064
 02/14  10:00:00,58.9983681868,12.4432577991,0.0,1.40191733054,34.3821554469,10.7710376103,173.612242435,173.612242435
 02/14  11:00:00,58.8407077178,12.4432577991,0.0,1.24425686154,34.3821554469,10.7710376103,159.292632887,159.292632887
 02/14  12:00:00,58.7047626449,12.4432577991,0.0,1.10831178861,34.3821554469,10.7710376103,144.449568478,144.449568478
 02/14  13:00:00,58.6312590203,12.4432577991,0.0,1.03480816405,34.3821554469,10.7710376103,136.549347687,136.549347687
 02/14  14:00:00,58.5565480184,12.4432577991,0.0,0.960097162115,34.3821554469,10.7710376103,127.31567773,127.31567773
 02/14  15:00:00,58.5115834066,12.4432577991,0.0,0.915132550367,34.3821554469,10.7710376103,119.289686413,119.289686413
 02/14  16:00:00,58.48779699,12.4432577991,0.0,0.891346133721,34.3821554469,10.7710376103,112.504063619,112.504063619
 02/14  17:00:00,58.5161955826,12.4432577991,0.0,0.919744726367,34.3821554469,10.7710376103,112.922870595,112.922870595
 02/14  18:00:00,59.9441455416,12.4432577991,0.0,0.970028018628,34.3821554469,10.7710376103,116.755047126,116.755047126
 02/14  19:00:00,54.2218892926,12.4432577991,0.0,1.01693887529,22.9214369646,9.5742556536,121.182537501,121.182537501
 02/14  20:00:00,54.2584470215,12.4432577991,0.0,1.05349660422,22.9214369646,9.5742556536,126.04183554,126.04183554
 02/14  21:00:00,49.2504755912,12.4432577991,0.0,1.0625466247,19.1011974705,8.3774736969,128.056034241,128.056034241
 02/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/14  24:00:00,12.6252840133,0.0285617034529,0.0,0.0270386494431,1.91011974705,2.3935639134,0.618532704502,0.618532704502
 02/15  01:00:00,12.7495174631,0.0728595154215,0.0,0.106974287254,1.91011974705,2.3935639134,1.82850622732,1.82850622732
 02/15  02:00:00,12.842509092,0.121008894996,0.0,0.151816536548,1.91011974705,2.3935639134,3.28143041668,3.28143041668
 02/15  03:00:00,12.9199715232,0.171347797547,0.0,0.178940065182,1.91011974705,2.3935639134,4.86519437717,4.86519437717
 02/15  04:00:00,12.9905327911,0.223001590074,0.0,0.197847540546,1.91011974705,2.3935639134,6.43979224442,6.43979224442
 02/15  05:00:00,13.0181123954,0.237891276722,0.0,0.210537458241,1.91011974705,2.3935639134,6.94592855087,6.94592855087
 02/15  06:00:00,13.0430928371,0.256151543651,0.0,0.217257633008,1.91011974705,2.3935639134,7.4627597556,7.4627597556
 02/15  07:00:00,26.8671740698,12.4432577991,0.0,1.85423261029,1.91011974705,2.3935639134,217.996160795,217.996160795
 02/15  08:00:00,31.7710112329,12.4432577991,0.0,1.38947995211,7.6404789882,4.7871278268,164.898249378,164.898249378
 02/15  09:00:00,41.0696274841,12.4432577991,0.0,1.1476985176,19.1011974705,8.3774736969,141.173651437,141.173651437
 02/15  10:00:00,58.4168809066,12.4432577991,0.0,0.820430050312,34.3821554469,10.7710376103,111.61934298,111.61934298
 02/15  11:00:00,58.2462170774,12.4432577991,0.0,0.649766221127,34.3821554469,10.7710376103,97.3429090721,97.3429090721
 02/15  12:00:00,57.8771908957,12.4432577991,0.0,0.280740039376,34.3821554469,10.7710376103,77.7762790272,77.7762790272
 02/15  13:00:00,57.6502780495,12.4432577991,0.0,0.0538271931983,34.3821554469,10.7710376103,66.9781957365,66.9781957365
 02/15  14:00:00,57.8259581935,12.4432577991,0.0,0.229507337176,34.3821554469,10.7710376103,62.7799626084,62.7799626084
 02/15  15:00:00,57.8778113551,12.4432577991,0.0,0.281360498851,34.3821554469,10.7710376103,57.2088855404,57.2088855404
 02/15  16:00:00,57.8685498193,12.4432577991,0.0,0.272098963068,34.3821554469,10.7710376103,50.9125287187,50.9125287187
 02/15  17:00:00,57.9308376044,12.4432577991,0.0,0.334386748081,34.3821554469,10.7710376103,53.8789466555,53.8789466555
 02/15  18:00:00,58.040198421,12.4432577991,0.0,0.443747564713,34.3821554469,10.7710376103,61.4026849364,61.4026849364
 02/15  19:00:00,53.7639696017,12.4432577991,0.0,0.559019184394,22.9214369646,9.5742556536,72.003298619,72.003298619
 02/15  20:00:00,53.8982268351,12.4432577991,0.0,0.693276417865,22.9214369646,9.5742556536,87.8018908343,87.8018908343
 02/15  21:00:00,48.9468449376,12.4432577991,0.0,0.758915971075,19.1011974705,8.3774736969,95.3163191375,95.3163191375
 02/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  02:00:00,12.6220168671,0.02964963288,0.0,0.0226835737283,1.91011974705,2.3935639134,0.589646508517,0.589646508517
 02/16  03:00:00,12.7343909365,0.0708179104518,0.0,0.0938893656162,1.91011974705,2.3935639134,1.77253675348,1.77253675348
 02/16  04:00:00,12.884378321,0.167704385247,0.0,0.146990275351,1.91011974705,2.3935639134,4.74500655482,4.74500655482
 02/16  05:00:00,12.9885389422,0.228338565248,0.0,0.190516716542,1.91011974705,2.3935639134,6.60964764623,6.60964764623
 02/16  06:00:00,13.1022914406,0.307939519947,0.0,0.22466826018,1.91011974705,2.3935639134,9.08380160316,9.08380160316
 02/16  07:00:00,26.9808810131,12.4432577991,0.0,1.96793955358,1.91011974705,2.3935639134,243.388177766,243.388177766
 02/16  08:00:00,31.9374055984,12.4432577991,0.0,1.55587431763,7.6404789882,4.7871278268,194.885245213,194.885245213
 02/16  09:00:00,41.2539989152,12.4432577991,0.0,1.33206994873,19.1011974705,8.3774736969,172.217040497,172.217040497
 02/16  10:00:00,58.5604221006,12.4432577991,0.0,0.963971244351,34.3821554469,10.7710376103,141.950166779,141.950166779
 02/16  11:00:00,58.2813725474,12.4432577991,0.0,0.684921691118,34.3821554469,10.7710376103,126.996399788,126.996399788
 02/16  12:00:00,57.960933665,12.4432577991,0.0,0.364482808764,34.3821554469,10.7710376103,106.66522462,106.66522462
 02/16  13:00:00,57.7730119638,12.4432577991,0.0,0.176561107527,34.3821554469,10.7710376103,93.1185820815,93.1185820815
 02/16  14:00:00,57.6421873162,12.4432577991,0.0,0.0457364599299,34.3821554469,10.7710376103,83.0859454901,83.0859454901
 02/16  15:00:00,57.58628521,12.4330921528,0.0,0.0,34.3821554469,10.7710376103,75.5989956813,75.5989956813
 02/16  16:00:00,57.6826936305,12.4432577991,0.0,0.086242774202,34.3821554469,10.7710376103,71.2982063223,71.2982063223
 02/16  17:00:00,57.9490434331,12.4432577991,0.0,0.352592576838,34.3821554469,10.7710376103,80.1290972924,80.1290972924
 02/16  18:00:00,58.1753871928,12.4432577991,0.0,0.578936336533,34.3821554469,10.7710376103,92.9649211515,92.9649211515
 02/16  19:00:00,53.9203533385,12.4432577991,0.0,0.71540292124,22.9214369646,9.5742556536,102.072719726,102.072719726
 02/16  20:00:00,54.0382811245,12.4432577991,0.0,0.83333070722,22.9214369646,9.5742556536,114.432981916,114.432981916
 02/16  21:00:00,49.122389256,12.4432577991,0.0,0.934460289545,19.1011974705,8.3774736969,127.023708041,127.023708041
 02/16  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  01:00:00,12.6466243665,0.0414168999828,0.0,0.0355238060288,1.91011974705,2.3935639134,0.941170950605,0.941170950605
 02/17  02:00:00,12.8259228254,0.144939486258,0.0,0.111299678701,1.91011974705,2.3935639134,4.04821425496,4.04821425496
 02/17  03:00:00,12.924800396,0.196770515094,0.0,0.158346220489,1.91011974705,2.3935639134,5.64406606178,5.64406606178
 02/17  04:00:00,13.0562269936,0.295875227288,0.0,0.19066810589,1.91011974705,2.3935639134,8.68996838008,8.68996838008
 02/17  05:00:00,13.0545449963,0.269975641921,0.0,0.214885693923,1.91011974705,2.3935639134,7.88969828235,7.88969828235
 02/17  06:00:00,13.1671674509,0.366868504282,0.0,0.230615286212,1.91011974705,2.3935639134,10.8780974752,10.8780974752
 02/17  07:00:00,26.9650884344,12.4432577991,0.0,1.95214697492,1.91011974705,2.3935639134,245.210206281,245.210206281
 02/17  08:00:00,31.9101922384,12.4432577991,0.0,1.52866095764,7.6404789882,4.7871278268,193.773121373,193.773121373
 02/17  09:00:00,41.2300492957,12.4432577991,0.0,1.30812032926,19.1011974705,8.3774736969,175.003985144,175.003985144
 02/17  10:00:00,58.4233622386,12.4432577991,0.0,0.826911382298,34.3821554469,10.7710376103,144.705077576,144.705077576
 02/17  11:00:00,58.022862411,12.4432577991,0.0,0.426411554693,34.3821554469,10.7710376103,127.223920199,127.223920199
 02/17  12:00:00,57.7519833068,12.4432577991,0.0,0.155532450525,34.3821554469,10.7710376103,109.287550714,109.287550714
 02/17  13:00:00,57.5949593726,12.435125282,0.0,0.00664103336343,34.3821554469,10.7710376103,96.8086630492,96.8086630492
 02/17  14:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,85.3571060359,85.3571060359
 02/17  15:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,78.6836284751,78.6836284751
 02/17  16:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,71.5890587521,71.5890587521
 02/17  17:00:00,57.6112165149,12.435125282,0.0,0.0228981756392,34.3821554469,10.7710376103,76.3883085236,76.3883085236
 02/17  18:00:00,57.9929690427,12.4432577991,0.0,0.396518186395,34.3821554469,10.7710376103,91.0372808282,91.0372808282
 02/17  19:00:00,53.8497329448,12.4432577991,0.0,0.644782527488,22.9214369646,9.5742556536,101.991004664,101.991004664
 02/17  20:00:00,53.9910198421,12.4432577991,0.0,0.78606942485,22.9214369646,9.5742556536,116.161067705,116.161067705
 02/17  21:00:00,49.0736302633,12.4432577991,0.0,0.885701296778,19.1011974705,8.3774736969,128.142457031,128.142457031
 02/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/18  01:00:00,11.9733258114,0.00203312925906,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  02:00:00,12.1149299486,0.101622353049,0.0,0.042014913441,1.91011974705,1.79517293505,2.75327693507,2.75327693507
 02/18  03:00:00,12.2497076104,0.181175848383,0.0,0.0972390799377,1.91011974705,1.79517293505,5.19352266451,5.19352266451
 02/18  04:00:00,12.3202102258,0.217655033351,0.0,0.131262510353,1.91011974705,1.79517293505,6.28421864138,6.28421864138
 02/18  05:00:00,12.3947864527,0.267578047249,0.0,0.155915723379,1.91011974705,1.79517293505,7.86499566483,7.86499566483
 02/18  06:00:00,12.4181130957,0.276941816646,0.0,0.169878596992,1.91011974705,1.79517293505,8.10621533772,8.10621533772
 02/18  07:00:00,26.2476493163,12.4432577991,0.0,1.83309883517,1.91011974705,1.79517293505,236.471218939,236.471218939
 02/18  08:00:00,26.7954932138,12.4432577991,0.0,1.43098338387,3.8202394941,3.5903458701,188.266728029,188.266728029
 02/18  09:00:00,31.1532983373,12.4432577991,0.0,1.26541227242,11.4607184823,5.9839097835,171.571534223,171.571534223
 02/18  10:00:00,46.0217390379,12.4432577991,0.0,1.08278862067,22.9214369646,9.5742556536,148.083796729,148.083796729
 02/18  11:00:00,58.5656059034,12.4432577991,0.0,0.969155047141,34.3821554469,10.7710376103,130.711150062,130.711150062
 02/18  12:00:00,58.4099820526,12.4432577991,0.0,0.813531196281,34.3821554469,10.7710376103,115.719131398,115.719131398
 02/18  13:00:00,58.2908144394,12.4432577991,0.0,0.694363583106,34.3821554469,10.7710376103,107.232497871,107.232497871
 02/18  14:00:00,58.2297888997,12.4432577991,0.0,0.633338043423,34.3821554469,10.7710376103,99.9119242127,99.9119242127
 02/18  15:00:00,58.2177630135,12.4432577991,0.0,0.621312157265,34.3821554469,10.7710376103,95.1932184865,95.1932184865
 02/18  16:00:00,58.2084807606,12.4432577991,0.0,0.612029904338,34.3821554469,10.7710376103,92.0649732589,92.0649732589
 02/18  17:00:00,58.2203299035,12.4432577991,0.0,0.623879047204,34.3821554469,10.7710376103,89.9577457865,89.9577457865
 02/18  18:00:00,58.2695502839,12.4432577991,0.0,0.67309942759,34.3821554469,10.7710376103,93.7526042751,93.7526042751
 02/18  19:00:00,48.9948157996,12.4432577991,0.0,0.8068868331,19.1011974705,8.3774736969,110.158060783,110.158060783
 02/18  20:00:00,39.0299693376,12.4432577991,0.0,0.876083272754,11.4607184823,5.9839097835,117.390407285,117.390407285
 02/18  21:00:00,39.0678257978,12.4432577991,0.0,0.913939732928,11.4607184823,5.9839097835,120.601678896,120.601678896
 02/18  22:00:00,29.0834215521,12.4432577991,0.0,0.963578388786,3.8202394941,3.5903458701,130.14654339,130.14654339
 02/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  02:00:00,11.9787058138,0.00406625851812,0.0,0.00334687322592,1.91011974705,1.79517293505,0.0,0.0
 02/19  03:00:00,12.0583591735,0.0379245692417,0.0,0.0491419222057,1.91011974705,1.79517293505,0.776549918856,0.776549918856
 02/19  04:00:00,12.153010526,0.0921053560161,0.0,0.0896124878999,1.91011974705,1.79517293505,2.41327851817,2.41327851817
 02/19  05:00:00,12.1804376603,0.0924571237607,0.0,0.116687854393,1.91011974705,1.79517293505,2.42396235437,2.42396235437
 02/19  06:00:00,12.2820546895,0.176827454615,0.0,0.13393455281,1.91011974705,1.79517293505,5.03341096757,5.03341096757
 02/19  07:00:00,12.2797261628,0.160950015652,0.0,0.14748346503,1.91011974705,1.79517293505,4.55130033196,4.55130033196
 02/19  08:00:00,8.23748081945,0.241267984156,0.0,0.157920153196,1.91011974705,1.79517293505,7.03688209826,7.03688209826
 02/19  09:00:00,21.613502312,12.4432577991,0.0,1.75965914876,3.8202394941,3.5903458701,216.782725742,216.782725742
 02/19  10:00:00,21.1640574392,12.4432577991,0.0,1.31021427588,3.8202394941,3.5903458701,168.839199204,168.839199204
 02/19  11:00:00,35.994057723,12.4432577991,0.0,1.08915020733,15.2809579764,7.1806917402,144.453975031,144.453975031
 02/19  12:00:00,35.8139084124,12.4432577991,0.0,0.909000896726,15.2809579764,7.1806917402,133.460900244,133.460900244
 02/19  13:00:00,45.7676579462,12.4432577991,0.0,0.828707528875,22.9214369646,9.5742556536,116.684620835,116.684620835
 02/19  14:00:00,45.6551380868,12.4432577991,0.0,0.716187669491,22.9214369646,9.5742556536,107.128871539,107.128871539
 02/19  15:00:00,45.5674358185,12.4432577991,0.0,0.628485401235,22.9214369646,9.5742556536,99.1948852774,99.1948852774
 02/19  16:00:00,45.576555475,12.4432577991,0.0,0.637605057767,22.9214369646,9.5742556536,96.5356548636,96.5356548636
 02/19  17:00:00,45.605305758,12.4432577991,0.0,0.666355340768,22.9214369646,9.5742556536,95.3640099107,95.3640099107
 02/19  18:00:00,35.2781517037,12.4432577991,0.0,0.373244187986,15.2809579764,7.1806917402,121.578662493,121.578662493
 02/19  19:00:00,33.6109918653,12.4432577991,0.0,0.47412725127,7.6404789882,4.7871278268,133.363844494,133.363844494
 02/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/19  24:00:00,12.0135868953,0.0235807428886,0.0,0.0187134702862,1.91011974705,1.79517293505,0.347285406848,0.347285406848
 02/20  01:00:00,12.0852642349,0.0486260419901,0.0,0.0653455107937,1.91011974705,1.79517293505,1.10059601601,1.10059601601
 02/20  02:00:00,12.1582485732,0.0886693753855,0.0,0.0982865157113,1.91011974705,1.79517293505,2.31070087044,2.31070087044
 02/20  03:00:00,12.2105035152,0.116927582315,0.0,0.122283250787,1.91011974705,1.79517293505,3.16133964331,3.16133964331
 02/20  04:00:00,12.2509086077,0.138749050786,0.0,0.140866874815,1.91011974705,1.79517293505,3.87015285225,3.87015285225
 02/20  05:00:00,12.3277066964,0.201222632933,0.0,0.155191381416,1.91011974705,1.79517293505,5.78359928475,5.78359928475
 02/20  06:00:00,12.3116502466,0.17599183429,0.0,0.164365730169,1.91011974705,1.79517293505,5.01562576913,5.01562576913
 02/20  07:00:00,12.3522590799,0.210673112398,0.0,0.170293285411,1.91011974705,1.79517293505,6.06791481827,6.06791481827
 02/20  08:00:00,8.24010542013,0.226868686112,0.0,0.174944051915,1.91011974705,1.79517293505,6.62077204362,6.62077204362
 02/20  09:00:00,21.6225672327,12.4432577991,0.0,1.76872406941,3.8202394941,3.5903458701,215.700405916,215.700405916
 02/20  10:00:00,21.1352718884,12.4432577991,0.0,1.28142872515,3.8202394941,3.5903458701,165.114692787,165.114692787
 02/20  11:00:00,35.9772389566,12.4432577991,0.0,1.07233144093,15.2809579764,7.1806917402,143.453571429,143.453571429
 02/20  12:00:00,35.8677418886,12.4432577991,0.0,0.962834372947,15.2809579764,7.1806917402,133.378958064,133.378958064
 02/20  13:00:00,45.7667336173,12.4432577991,0.0,0.827783200048,22.9214369646,9.5742556536,114.438957194,114.438957194
 02/20  14:00:00,45.6065854725,12.4432577991,0.0,0.66763505526,22.9214369646,9.5742556536,104.039540179,104.039540179
 02/20  15:00:00,45.5509512623,12.4432577991,0.0,0.612000845044,22.9214369646,9.5742556536,97.8121733838,97.8121733838
 02/20  16:00:00,45.5460518015,12.4432577991,0.0,0.607101384174,22.9214369646,9.5742556536,93.902941937,93.902941937
 02/20  17:00:00,45.5640812392,12.4432577991,0.0,0.625130821922,22.9214369646,9.5742556536,90.931625878,90.931625878
 02/20  18:00:00,35.2327876044,12.4432577991,0.0,0.327880088757,15.2809579764,7.1806917402,114.059604297,114.059604297
 02/20  19:00:00,33.5664358068,12.4432577991,0.0,0.429571192729,7.6404789882,4.7871278268,122.168357406,122.168357406
 02/20  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/21  01:00:00,12.5810389752,0.00813251703624,0.0,0.00322279771714,1.91011974705,2.3935639134,0.0,0.0
 02/21  02:00:00,12.6287348495,0.0228698627965,0.0,0.036181326223,1.91011974705,2.3935639134,0.325701331873,0.325701331873
 02/21  03:00:00,12.6811786136,0.0447098042341,0.0,0.0667851489288,1.91011974705,2.3935639134,0.982177270635,0.982177270635
 02/21  04:00:00,12.7131845571,0.0514573896856,0.0,0.0920435069965,1.91011974705,2.3935639134,1.18608967311,1.18608967311
 02/21  05:00:00,12.7713052235,0.0908565025619,0.0,0.110765060502,1.91011974705,2.3935639134,2.38166799123,2.38166799123
 02/21  06:00:00,12.7910748596,0.0986517259965,0.0,0.122739473171,1.91011974705,2.3935639134,2.60738267928,2.60738267928
 02/21  07:00:00,26.7132237644,12.4432577991,0.0,1.70028230491,1.91011974705,2.3935639134,203.577141394,203.577141394
 02/21  08:00:00,30.2726764166,12.4432577991,0.0,1.26881180248,7.6404789882,4.7871278268,153.896839541,153.896839541
 02/21  09:00:00,41.006091405,12.4432577991,0.0,1.08416243856,19.1011974705,8.3774736969,133.180401296,133.180401296
 02/21  10:00:00,58.4885038581,12.4432577991,0.0,0.892053001781,34.3821554469,10.7710376103,110.103902204,110.103902204
 02/21  11:00:00,58.330889272,12.4432577991,0.0,0.734438415745,34.3821554469,10.7710376103,98.6867641196,98.6867641196
 02/21  12:00:00,58.2041161461,12.4432577991,0.0,0.607665289813,34.3821554469,10.7710376103,85.7505449985,85.7505449985
 02/21  13:00:00,58.1484708558,12.4432577991,0.0,0.55201999949,34.3821554469,10.7710376103,81.1499980952,81.1499980952
 02/21  14:00:00,58.1036010245,12.4432577991,0.0,0.507150168215,34.3821554469,10.7710376103,77.1748936253,77.1748936253
 02/21  15:00:00,58.0764748212,12.4432577991,0.0,0.480023964891,34.3821554469,10.7710376103,73.9324127869,73.9324127869
 02/21  16:00:00,58.0569660994,12.4432577991,0.0,0.460515243142,34.3821554469,10.7710376103,68.9840933332,68.9840933332
 02/21  17:00:00,58.1034186239,12.4432577991,0.0,0.50696776762,34.3821554469,10.7710376103,71.9195031679,71.9195031679
 02/21  18:00:00,58.1769598659,12.4432577991,0.0,0.580509009627,34.3821554469,10.7710376103,77.7332997098,77.7332997098
 02/21  19:00:00,53.8717135698,12.4432577991,0.0,0.666763152522,22.9214369646,9.5742556536,83.3263012783,83.3263012783
 02/21  20:00:00,53.9486483824,12.4432577991,0.0,0.743697965147,22.9214369646,9.5742556536,91.1171572125,91.1171572125
 02/21  21:00:00,48.9624928799,12.4432577991,0.0,0.77456391344,19.1011974705,8.3774736969,94.7908116814,94.7908116814
 02/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  02:00:00,12.5717167897,0.00203312925906,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  03:00:00,12.6297650077,0.0307102503489,0.0,0.0293710969226,1.91011974705,2.3935639134,0.56061435499,0.56061435499
 02/22  04:00:00,12.6989142135,0.051655120901,0.0,0.0775754321618,1.91011974705,2.3935639134,1.19099066828,1.19099066828
 02/22  05:00:00,12.7756963385,0.092326060191,0.0,0.113686617845,1.91011974705,2.3935639134,2.42482610767,2.42482610767
 02/22  06:00:00,12.8281039592,0.119693621459,0.0,0.138726677315,1.91011974705,2.3935639134,3.23529607113,3.23529607113
