Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/22  07:00:00,26.8034410092,12.4432577991,0.0,1.79049954965,1.91011974705,2.3935639134,215.590071414,215.590071414
 02/22  08:00:00,30.3783981427,12.4432577991,0.0,1.37453352863,7.6404789882,4.7871278268,169.174793844,169.174793844
 02/22  09:00:00,41.1278239554,12.4432577991,0.0,1.20589498894,19.1011974705,8.3774736969,152.362177786,152.362177786
 02/22  10:00:00,58.6001811165,12.4432577991,0.0,1.00373026018,34.3821554469,10.7710376103,130.973631633,130.973631633
 02/22  11:00:00,58.2848689333,12.4432577991,0.0,0.68841807701,34.3821554469,10.7710376103,109.655790085,109.655790085
 02/22  12:00:00,58.0458934568,12.4432577991,0.0,0.449442600518,34.3821554469,10.7710376103,84.5624446465,84.5624446465
 02/22  13:00:00,58.0031498937,12.4432577991,0.0,0.406699037403,34.3821554469,10.7710376103,76.337722542,76.337722542
 02/22  14:00:00,58.0283797729,12.4432577991,0.0,0.431928916646,34.3821554469,10.7710376103,70.8557110239,70.8557110239
 02/22  15:00:00,57.9606570705,12.4432577991,0.0,0.364206214236,34.3821554469,10.7710376103,64.0109641164,64.0109641164
 02/22  16:00:00,57.8932981337,12.4432577991,0.0,0.296847277375,34.3821554469,10.7710376103,57.5842554721,57.5842554721
 02/22  17:00:00,57.9089698852,12.4432577991,0.0,0.312519028952,34.3821554469,10.7710376103,58.6158750929,58.6158750929
 02/22  18:00:00,58.0318650971,12.4432577991,0.0,0.435414240776,34.3821554469,10.7710376103,66.824065637,66.824065637
 02/22  19:00:00,52.3826104645,12.4432577991,0.0,0.555326713851,22.9214369646,9.5742556536,75.034186347,75.034186347
 02/22  20:00:00,53.863260453,12.4432577991,0.0,0.658310035715,22.9214369646,9.5742556536,84.5206348481,84.5206348481
 02/22  21:00:00,48.908253436,12.4432577991,0.0,0.720324469541,19.1011974705,8.3774736969,91.2192024522,91.2192024522
 02/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  04:00:00,12.5945136641,0.0121987755544,0.0,0.0126312280853,1.91011974705,2.3935639134,0.0,0.0
 02/23  05:00:00,12.6406009129,0.0286496256255,0.0,0.0422676268149,1.91011974705,2.3935639134,0.49863808945,0.49863808945
 02/23  06:00:00,12.662021034,0.0355012484299,0.0,0.0568361251248,1.91011974705,2.3935639134,0.704832316105,0.704832316105
 02/23  07:00:00,26.6203038459,12.4432577991,0.0,1.60736238639,1.91011974705,2.3935639134,188.41833789,188.41833789
 02/23  08:00:00,30.2088905525,12.4432577991,0.0,1.20502593842,7.6404789882,4.7871278268,145.231271315,145.231271315
 02/23  09:00:00,41.0024954773,12.4432577991,0.0,1.08056651082,19.1011974705,8.3774736969,132.173938454,132.173938454
 02/23  10:00:00,58.4568058351,12.4432577991,0.0,0.860354978805,34.3821554469,10.7710376103,113.717129814,113.717129814
 02/23  11:00:00,58.3492613743,12.4432577991,0.0,0.752810517996,34.3821554469,10.7710376103,111.476741005,111.476741005
 02/23  12:00:00,58.2354408178,12.4432577991,0.0,0.638989961476,34.3821554469,10.7710376103,100.801269475,100.801269475
 02/23  13:00:00,58.0411241477,12.4432577991,0.0,0.444673291469,34.3821554469,10.7710376103,92.9935498343,92.9935498343
 02/23  14:00:00,57.9950950177,12.4432577991,0.0,0.398644161408,34.3821554469,10.7710376103,88.1320245973,88.1320245973
 02/23  15:00:00,57.9898571825,12.4432577991,0.0,0.393406326201,34.3821554469,10.7710376103,84.3511321685,84.3511321685
 02/23  16:00:00,57.8267128589,12.4432577991,0.0,0.230262002586,34.3821554469,10.7710376103,76.649832088,76.649832088
 02/23  17:00:00,57.9997837264,12.4432577991,0.0,0.403332870151,34.3821554469,10.7710376103,79.6832606162,79.6832606162
 02/23  18:00:00,58.1927969014,12.4432577991,0.0,0.596346045127,34.3821554469,10.7710376103,88.0267456578,88.0267456578
 02/23  19:00:00,52.5455393994,12.4432577991,0.0,0.718255648816,22.9214369646,9.5742556536,97.3369035665,97.3369035665
 02/23  20:00:00,54.0369689265,12.4432577991,0.0,0.832018509221,22.9214369646,9.5742556536,109.094069582,109.094069582
 02/23  21:00:00,49.0849858358,12.4432577991,0.0,0.897056869349,19.1011974705,8.3774736969,116.273996468,116.273996468
 02/23  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/24  01:00:00,12.6162476036,0.0295677784937,0.0,0.0169961647011,1.91011974705,2.3935639134,0.646888454983,0.646888454983
 02/24  02:00:00,12.7418813649,0.0779713664513,0.0,0.0942263380359,1.91011974705,2.3935639134,1.97692833712,1.97692833712
 02/24  03:00:00,12.8936609633,0.174221265619,0.0,0.149756037188,1.91011974705,2.3935639134,4.92489084926,4.92489084926
 02/24  04:00:00,12.9739908325,0.214019333683,0.0,0.190287838365,1.91011974705,2.3935639134,6.1585873394,6.1585873394
 02/24  05:00:00,13.1158940489,0.323809365276,0.0,0.22240102314,1.91011974705,2.3935639134,9.52972084043,9.52972084043
 02/24  06:00:00,13.1076162909,0.290982289451,0.0,0.246950341043,1.91011974705,2.3935639134,8.52330849838,8.52330849838
 02/24  07:00:00,27.0414485987,12.4432577991,0.0,2.02850713919,1.91011974705,2.3935639134,252.563701774,252.563701774
 02/24  08:00:00,30.6310740156,12.4432577991,0.0,1.62720940152,7.6404789882,4.7871278268,204.361526131,204.361526131
 02/24  09:00:00,41.3822892096,12.4432577991,0.0,1.46036024316,19.1011974705,8.3774736969,185.29740864,185.29740864
 02/24  10:00:00,58.8456504591,12.4432577991,0.0,1.24919960282,34.3821554469,10.7710376103,160.509809034,160.509809034
 02/24  11:00:00,58.7023750771,12.4432577991,0.0,1.10592422078,34.3821554469,10.7710376103,151.839764725,151.839764725
 02/24  12:00:00,58.6161461362,12.4432577991,0.0,1.01969527997,34.3821554469,10.7710376103,142.286371133,142.286371133
 02/24  13:00:00,58.5687702355,12.4432577991,0.0,0.972319379233,34.3821554469,10.7710376103,140.052863451,140.052863451
 02/24  14:00:00,58.5001111864,12.4432577991,0.0,0.903660330172,34.3821554469,10.7710376103,134.094116821,134.094116821
 02/24  15:00:00,58.4624098995,12.4432577991,0.0,0.865959043219,34.3821554469,10.7710376103,128.531868294,128.531868294
 02/24  16:00:00,58.4575482635,12.4432577991,0.0,0.861097407199,34.3821554469,10.7710376103,123.748635236,123.748635236
 02/24  17:00:00,58.4745221404,12.4432577991,0.0,0.878071284148,34.3821554469,10.7710376103,124.375818661,124.375818661
 02/24  18:00:00,58.5417576747,12.4432577991,0.0,0.945306818468,34.3821554469,10.7710376103,130.220564716,130.220564716
 02/24  19:00:00,52.8853188034,12.4432577991,0.0,1.05803505276,22.9214369646,9.5742556536,138.35199077,138.35199077
 02/24  20:00:00,54.3867932046,12.4432577991,0.0,1.18184278732,22.9214369646,9.5742556536,150.766186206,150.766186206
 02/24  21:00:00,49.4320552381,12.4432577991,0.0,1.24412627162,19.1011974705,8.3774736969,157.597855461,157.597855461
 02/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/24  23:00:00,12.6470781325,0.0488267662884,0.0,0.0285677057472,1.91011974705,2.3935639134,1.28497568773,1.28497568773
 02/24  24:00:00,13.0413666352,0.275760764476,0.0,0.195922210298,1.91011974705,2.3935639134,8.0433578808,8.0433578808
 02/25  01:00:00,12.7007494629,0.418395286916,0.0,0.311061493904,1.91011974705,1.79517293505,12.4254580437,12.4254580437
 02/25  02:00:00,12.9481242585,0.5822730558,0.0,0.394558520647,1.91011974705,1.79517293505,17.4917755553,17.4917755553
 02/25  03:00:00,13.4600501123,1.02037060384,0.0,0.46838682633,1.91011974705,1.79517293505,26.1883056943,26.1883056943
 02/25  04:00:00,13.9964059251,1.4866395156,0.0,0.538473727446,1.91011974705,1.79517293505,36.8235821262,36.8235821262
 02/25  05:00:00,14.4127988414,1.83569536597,0.0,0.605810793345,1.91011974705,1.79517293505,43.2993987153,43.2993987153
 02/25  06:00:00,14.7717786301,2.13308191345,0.0,0.667404034568,1.91011974705,1.79517293505,50.9155038377,50.9155038377
 02/25  07:00:00,27.3098846801,12.4432577991,0.0,2.89533419888,1.91011974705,1.79517293505,364.446680276,364.446680276
 02/25  08:00:00,25.1768561599,12.4432577991,0.0,2.56767966334,3.8202394941,3.5903458701,328.240957154,328.240957154
 02/25  09:00:00,32.0966190141,12.4432577991,0.0,2.20873294918,11.4607184823,5.9839097835,301.893322261,301.893322261
 02/25  10:00:00,46.4811362244,12.4432577991,0.0,1.54218580715,22.9214369646,9.5742556536,249.703911741,249.703911741
 02/25  11:00:00,58.530152603,12.4432577991,0.0,0.933701746754,34.3821554469,10.7710376103,198.156578542,198.156578542
 02/25  12:00:00,58.1447512434,12.4432577991,0.0,0.548300387075,34.3821554469,10.7710376103,161.933068275,161.933068275
 02/25  13:00:00,57.9311805322,12.4432577991,0.0,0.334729675939,34.3821554469,10.7710376103,138.42675483,138.42675483
 02/25  14:00:00,57.7627771892,12.4432577991,0.0,0.16632633295,34.3821554469,10.7710376103,119.648153997,119.648153997
 02/25  15:00:00,57.6603736073,12.4432577991,0.0,0.0639227510094,34.3821554469,10.7710376103,108.474615751,108.474615751
 02/25  16:00:00,57.6869770683,12.4432577991,0.0,0.0905262120251,34.3821554469,10.7710376103,106.48006282,106.48006282
 02/25  17:00:00,57.8954864353,12.4432577991,0.0,0.299035579069,34.3821554469,10.7710376103,107.674425845,107.674425845
 02/25  18:00:00,58.259443808,12.4432577991,0.0,0.662992951718,34.3821554469,10.7710376103,120.299022375,120.299022375
 02/25  19:00:00,47.7697029048,12.4432577991,0.0,0.959440604941,19.1011974705,8.3774736969,147.993685472,147.993685472
 02/25  20:00:00,39.3627839827,12.4432577991,0.0,1.20889791778,11.4607184823,5.9839097835,175.033134882,175.033134882
 02/25  21:00:00,39.5130976309,12.4432577991,0.0,1.35921156601,11.4607184823,5.9839097835,190.211914481,190.211914481
 02/25  22:00:00,29.6097379258,12.4432577991,0.0,1.48989476251,3.8202394941,3.5903458701,209.140805906,209.140805906
 02/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/25  24:00:00,12.4280160457,0.346018437805,0.0,0.110704925769,1.91011974705,1.79517293505,10.2634702392,10.2634702392
 02/26  01:00:00,12.7150091726,0.463446269593,0.0,0.280270220867,1.91011974705,1.79517293505,13.8332986692,13.8332986692
 02/26  02:00:00,12.9742579219,0.634305741862,0.0,0.368659497987,1.91011974705,1.79517293505,19.1092116134,19.1092116134
 02/26  03:00:00,13.6428474901,1.24543120539,0.0,0.426123602575,1.91011974705,1.79517293505,30.5261350933,30.5261350933
 02/26  04:00:00,14.0386044188,1.59357979886,0.0,0.473731937849,1.91011974705,1.79517293505,38.6400747204,38.6400747204
 02/26  05:00:00,14.158267316,1.67376262892,0.0,0.513212004951,1.91011974705,1.79517293505,39.7888270425,39.7888270425
 02/26  06:00:00,14.5240285185,2.00555237198,0.0,0.547183464445,1.91011974705,1.79517293505,47.4756474233,47.4756474233
 02/26  07:00:00,14.4229597734,1.88579315544,0.0,0.565873935888,1.91011974705,1.79517293505,44.2861109151,44.2861109151
 02/26  08:00:00,8.94997639868,1.94663184952,0.0,0.542718533727,1.91011974705,1.79517293505,45.9388479938,45.9388479938
 02/26  09:00:00,22.2273029919,12.4432577991,0.0,2.37345982865,3.8202394941,3.5903458701,316.928219185,316.928219185
 02/26  10:00:00,21.3175476654,12.4432577991,0.0,1.46370450215,3.8202394941,3.5903458701,248.831087222,248.831087222
 02/26  11:00:00,35.7669240248,12.4432577991,0.0,0.862016509081,15.2809579764,7.1806917402,197.015224111,197.015224111
 02/26  12:00:00,35.408363234,12.4432577991,0.0,0.503455718341,15.2809579764,7.1806917402,166.66815833,166.66815833
 02/26  13:00:00,45.1958290687,12.4432577991,0.0,0.256878651379,22.9214369646,9.5742556536,138.830653866,138.830653866
 02/26  14:00:00,45.0605172627,12.4432577991,0.0,0.121566845379,22.9214369646,9.5742556536,124.581604218,124.581604218
 02/26  15:00:00,44.9833557918,12.4432577991,0.0,0.0444053745175,22.9214369646,9.5742556536,116.286792772,116.286792772
 02/26  16:00:00,44.9971064771,12.4432577991,0.0,0.0581560597849,22.9214369646,9.5742556536,111.438925492,111.438925492
 02/26  17:00:00,45.2039282721,12.4432577991,0.0,0.264977854815,22.9214369646,9.5742556536,113.000426814,113.000426814
 02/26  18:00:00,35.0643322997,12.4432577991,0.0,0.159424783976,15.2809579764,7.1806917402,150.941548064,150.941548064
 02/26  19:00:00,32.1225460093,12.4432577991,0.0,0.363348061868,7.6404789882,4.7871278268,168.620771623,168.620771623
 02/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 02/26  22:00:00,12.0435273204,0.0722346383214,0.0,0.0,1.91011974705,1.79517293505,2.18318492745,2.18318492745
 02/26  23:00:00,12.2215589652,0.194020532966,0.0,0.056245750138,1.91011974705,1.79517293505,5.59348388522,5.59348388522
 02/26  24:00:00,12.4345560641,0.332650456125,0.0,0.13061292587,1.91011974705,1.79517293505,9.85397040175,9.85397040175
 02/27  01:00:00,13.0472344309,0.299357457366,0.0,0.178193313123,1.91011974705,2.3935639134,8.81945558079,8.81945558079
 02/27  02:00:00,13.2088281011,0.426749753233,0.0,0.21239468742,1.91011974705,2.3935639134,12.7548606782,12.7548606782
 02/27  03:00:00,13.1707197054,0.36401211843,0.0,0.2370239265,1.91011974705,2.3935639134,10.8107584964,10.8107584964
 02/27  04:00:00,13.3169167358,0.492354734668,0.0,0.254878340638,1.91011974705,2.3935639134,14.7862411049,14.7862411049
 02/27  05:00:00,13.2437291693,0.406244553732,0.0,0.26780095511,1.91011974705,2.3935639134,12.113660912,12.113660912
 02/27  06:00:00,13.3740148949,0.528603346654,0.0,0.275727887829,1.91011974705,2.3935639134,15.9091953373,15.9091953373
 02/27  07:00:00,27.0793772839,12.4432577991,0.0,2.06643582434,1.91011974705,2.3935639134,270.167584855,270.167584855
 02/27  08:00:00,29.219735529,12.4432577991,0.0,1.59353758159,7.6404789882,4.7871278268,211.059840343,211.059840343
 02/27  09:00:00,41.3004721691,12.4432577991,0.0,1.37854320263,19.1011974705,8.3774736969,184.819737891,184.819737891
 02/27  10:00:00,58.7499808176,12.4432577991,0.0,1.15352996133,34.3821554469,10.7710376103,154.843798764,154.843798764
 02/27  11:00:00,58.5780224947,12.4432577991,0.0,0.981571638375,34.3821554469,10.7710376103,137.909789248,137.909789248
 02/27  12:00:00,58.389221006,12.4432577991,0.0,0.792770149727,34.3821554469,10.7710376103,115.287941928,115.287941928
 02/27  13:00:00,58.2343921843,12.4432577991,0.0,0.637941328054,34.3821554469,10.7710376103,103.447593412,103.447593412
 02/27  14:00:00,57.8166578053,12.4432577991,0.0,0.220206948975,34.3821554469,10.7710376103,88.8149047162,88.8149047162
 02/27  15:00:00,57.6103552272,12.4432577991,0.0,0.0139043708731,34.3821554469,10.7710376103,78.9453780044,78.9453780044
 02/27  16:00:00,57.6152942502,12.4432577991,0.0,0.0188433939019,34.3821554469,10.7710376103,70.3237992506,70.3237992506
 02/27  17:00:00,57.7766410045,12.4432577991,0.0,0.180190148218,34.3821554469,10.7710376103,67.7422376894,67.7422376894
 02/27  18:00:00,58.0499789553,12.4432577991,0.0,0.453528099048,34.3821554469,10.7710376103,79.9716718877,79.9716718877
 02/27  19:00:00,52.4677759443,12.4432577991,0.0,0.640492193668,22.9214369646,9.5742556536,93.9635576417,93.9635576417
 02/27  20:00:00,54.0022503294,12.4432577991,0.0,0.797299912104,22.9214369646,9.5742556536,110.29911166,110.29911166
 02/27  21:00:00,49.0823778003,12.4432577991,0.0,0.894448833859,19.1011974705,8.3774736969,121.034760333,121.034760333
 02/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  01:00:00,12.6258496958,0.0395970826979,0.0,0.0165689526649,1.91011974705,2.3935639134,0.947790090503,0.947790090503
 02/28  02:00:00,12.8239560258,0.156120996813,0.0,0.0981513684975,1.91011974705,2.3935639134,4.41234862942,4.41234862942
 02/28  03:00:00,12.9347556645,0.207220795337,0.0,0.157851208746,1.91011974705,2.3935639134,5.96675679004,5.96675679004
 02/28  04:00:00,13.0966972007,0.325969459043,0.0,0.201044081234,1.91011974705,2.3935639134,9.63792462686,9.63792462686
 02/28  05:00:00,13.1209888241,0.319126829986,0.0,0.232178333622,1.91011974705,2.3935639134,9.38598302645,9.38598302645
 02/28  06:00:00,13.2412239535,0.416167455906,0.0,0.25537283714,1.91011974705,2.3935639134,12.4228625218,12.4228625218
 02/28  07:00:00,27.0554160807,12.4432577991,0.0,2.04247462121,1.91011974705,2.3935639134,258.913895573,258.913895573
 02/28  08:00:00,29.2610927574,12.4432577991,0.0,1.63489480998,7.6404789882,4.7871278268,209.420755743,209.420755743
 02/28  09:00:00,41.3937988737,12.4432577991,0.0,1.47186990719,19.1011974705,8.3774736969,190.981109778,190.981109778
 02/28  10:00:00,58.8036854883,12.4432577991,0.0,1.20723463203,34.3821554469,10.7710376103,163.620633448,163.620633448
 02/28  11:00:00,58.4019011779,12.4432577991,0.0,0.805450321601,34.3821554469,10.7710376103,143.722454786,143.722454786
 02/28  12:00:00,57.983902673,12.4432577991,0.0,0.387451816725,34.3821554469,10.7710376103,118.312053106,118.312053106
 02/28  13:00:00,57.800872989,12.4432577991,0.0,0.204422132694,34.3821554469,10.7710376103,104.681777076,104.681777076
 02/28  14:00:00,57.7237618431,12.4432577991,0.0,0.127310986843,34.3821554469,10.7710376103,95.7731616112,95.7731616112
 02/28  15:00:00,57.9634196559,12.4432577991,0.0,0.366968799578,34.3821554469,10.7710376103,90.5463861917,90.5463861917
 02/28  16:00:00,58.094524605,12.4432577991,0.0,0.498073748753,34.3821554469,10.7710376103,88.2364104677,88.2364104677
 02/28  17:00:00,58.1566640121,12.4432577991,0.0,0.560213155868,34.3821554469,10.7710376103,93.8645698413,93.8645698413
 02/28  18:00:00,58.2449049223,12.4432577991,0.0,0.64845406601,34.3821554469,10.7710376103,100.021722305,100.021722305
 02/28  19:00:00,52.5869443224,12.4432577991,0.0,0.75966057177,22.9214369646,9.5742556536,108.031942251,108.031942251
 02/28  20:00:00,54.0875121587,12.4432577991,0.0,0.882561741417,22.9214369646,9.5742556536,119.63242257,119.63242257
 02/28  21:00:00,49.1227207272,12.4432577991,0.0,0.934791760758,19.1011974705,8.3774736969,125.23280745,125.23280745
 02/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 02/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 02/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  02:00:00,12.5850088437,0.00813251703624,0.0,0.00719266625357,1.91011974705,2.3935639134,0.0,0.0
 03/01  03:00:00,12.6533587138,0.0375466994071,0.0,0.0461283538933,1.91011974705,2.3935639134,0.764929974147,0.764929974147
 03/01  04:00:00,12.6976046097,0.0540704090139,0.0,0.0738505402376,1.91011974705,2.3935639134,1.2677996132,1.2677996132
 03/01  05:00:00,12.7442005785,0.0790632343712,0.0,0.0954536837062,1.91011974705,2.3935639134,2.01401894984,2.01401894984
 03/01  06:00:00,12.8145384898,0.134807047045,0.0,0.110047782351,1.91011974705,2.3935639134,3.76839167554,3.76839167554
 03/01  07:00:00,26.7228433323,12.4432577991,0.0,1.70990187281,1.91011974705,2.3935639134,210.475995533,210.475995533
 03/01  08:00:00,28.9081876698,12.4432577991,0.0,1.28198972241,7.6404789882,4.7871278268,161.175073791,161.175073791
 03/01  09:00:00,41.0121510859,12.4432577991,0.0,1.09022211941,19.1011974705,8.3774736969,141.004011787,141.004011787
 03/01  10:00:00,58.511510334,12.4432577991,0.0,0.915059477748,34.3821554469,10.7710376103,117.406206436,117.406206436
 03/01  11:00:00,58.4050999291,12.4432577991,0.0,0.808649072869,34.3821554469,10.7710376103,109.010087951,109.010087951
 03/01  12:00:00,58.284929582,12.4432577991,0.0,0.688478725676,34.3821554469,10.7710376103,97.6981322107,97.6981322107
 03/01  13:00:00,58.2297067529,12.4432577991,0.0,0.633255896628,34.3821554469,10.7710376103,92.3962220222,92.3962220222
 03/01  14:00:00,58.1849436187,12.4432577991,0.0,0.588492762399,34.3821554469,10.7710376103,89.4200456742,89.4200456742
 03/01  15:00:00,58.1762717766,12.4432577991,0.0,0.579820920298,34.3821554469,10.7710376103,88.39248344,88.39248344
 03/01  16:00:00,58.1755849047,12.4432577991,0.0,0.579134048426,34.3821554469,10.7710376103,85.6544285249,85.6544285249
 03/01  17:00:00,58.2140925969,12.4432577991,0.0,0.617641740622,34.3821554469,10.7710376103,88.8324746933,88.8324746933
 03/01  18:00:00,58.2848175008,12.4432577991,0.0,0.688366644566,34.3821554469,10.7710376103,95.1554709781,95.1554709781
 03/01  19:00:00,51.2214046089,12.4432577991,0.0,0.771787524974,22.9214369646,9.5742556536,101.556409036,101.556409036
 03/01  20:00:00,54.061058532,12.4432577991,0.0,0.856108114764,22.9214369646,9.5742556536,108.879769176,108.879769176
 03/01  21:00:00,49.073274352,12.4432577991,0.0,0.885345385551,19.1011974705,8.3774736969,111.900983526,111.900983526
 03/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/02  01:00:00,12.5820274189,0.00609938777718,0.0,0.00624437063893,1.91011974705,2.3935639134,0.0,0.0
 03/02  02:00:00,12.7033993767,0.0631832275046,0.0,0.0705324887217,1.91011974705,2.3935639134,1.53900361058,1.53900361058
 03/02  03:00:00,12.7974236862,0.100018465011,0.0,0.127721560748,1.91011974705,2.3935639134,2.64992551874,2.64992551874
 03/02  04:00:00,12.9328391257,0.194197905723,0.0,0.168957559543,1.91011974705,2.3935639134,5.55047471841,5.55047471841
 03/02  05:00:00,12.9755452451,0.204933524171,0.0,0.20092806049,1.91011974705,2.3935639134,5.89233589776,5.89233589776
 03/02  06:00:00,13.0982566525,0.302747851024,0.0,0.225825141058,1.91011974705,2.3935639134,8.90864693722,8.90864693722
 03/02  07:00:00,26.9674378475,12.4432577991,0.0,1.95449638794,1.91011974705,2.3935639134,238.641892246,238.641892246
 03/02  08:00:00,29.1626070762,12.4432577991,0.0,1.5364091288,7.6404789882,4.7871278268,190.386794,190.386794
 03/02  09:00:00,41.2650635172,12.4432577991,0.0,1.34313455068,19.1011974705,8.3774736969,171.255657069,171.255657069
 03/02  10:00:00,58.7394295624,12.4432577991,0.0,1.14297870617,34.3821554469,10.7710376103,148.443300126,148.443300126
 03/02  11:00:00,58.6315778737,12.4432577991,0.0,1.03512701747,34.3821554469,10.7710376103,140.729644211,140.729644211
 03/02  12:00:00,58.5438313429,12.4432577991,0.0,0.947380486665,34.3821554469,10.7710376103,129.980572849,129.980572849
 03/02  13:00:00,58.4617522788,12.4432577991,0.0,0.865301422486,34.3821554469,10.7710376103,124.551868549,124.551868549
 03/02  14:00:00,58.4311825933,12.4432577991,0.0,0.834731736999,34.3821554469,10.7710376103,122.083464137,122.083464137
 03/02  15:00:00,58.4515818931,12.4432577991,0.0,0.855131036854,34.3821554469,10.7710376103,121.576010916,121.576010916
 03/02  16:00:00,58.4622373863,12.4432577991,0.0,0.865786530067,34.3821554469,10.7710376103,119.009831974,119.009831974
 03/02  17:00:00,58.5178497726,12.4432577991,0.0,0.921398916318,34.3821554469,10.7710376103,122.441862293,122.441862293
 03/02  18:00:00,58.5853113612,12.4432577991,0.0,0.988860504961,34.3821554469,10.7710376103,128.817759156,128.817759156
 03/02  19:00:00,51.5215534559,12.4432577991,0.0,1.07193637193,22.9214369646,9.5742556536,135.852564392,135.852564392
 03/02  20:00:00,54.3656610929,12.4432577991,0.0,1.16071067563,22.9214369646,9.5742556536,144.85049422,144.85049422
 03/02  21:00:00,49.3861225598,12.4432577991,0.0,1.1981935933,19.1011974705,8.3774736969,149.987455677,149.987455677
 03/02  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/02  23:00:00,12.591983708,0.0182942870484,0.0,0.00400576047175,1.91011974705,2.3935639134,0.432423110244,0.432423110244
 03/02  24:00:00,12.7941255852,0.114202953225,0.0,0.110238971522,1.91011974705,2.3935639134,3.06145649685,3.06145649685
 03/03  01:00:00,13.0077993568,0.23986352579,0.0,0.198252170578,1.91011974705,2.3935639134,6.94188229925,6.94188229925
 03/03  02:00:00,13.1202858992,0.299632106131,0.0,0.250970132657,1.91011974705,2.3935639134,8.78130568837,8.78130568837
 03/03  03:00:00,13.2373016457,0.381684128265,0.0,0.285933856978,1.91011974705,2.3935639134,11.3109368354,11.3109368354
 03/03  04:00:00,13.2726869174,0.389058538633,0.0,0.313944718341,1.91011974705,2.3935639134,11.5345262833,11.5345262833
 03/03  05:00:00,13.363786549,0.458583748461,0.0,0.335519140097,1.91011974705,2.3935639134,13.6919261985,13.6919261985
 03/03  06:00:00,13.3656580537,0.442234459624,0.0,0.35373993366,1.91011974705,2.3935639134,13.1860337178,13.1860337178
 03/03  07:00:00,27.2172665636,12.4432577991,0.0,2.20432510404,1.91011974705,2.3935639134,269.283930628,269.283930628
 03/03  08:00:00,27.9603779894,12.4432577991,0.0,1.71184670868,7.6404789882,4.7871278268,214.070037573,214.070037573
 03/03  09:00:00,41.4119083806,12.4432577991,0.0,1.48997941411,19.1011974705,8.3774736969,191.100265223,191.100265223
 03/03  10:00:00,58.8412419916,12.4432577991,0.0,1.2447911353,34.3821554469,10.7710376103,164.70134362,164.70134362
 03/03  11:00:00,58.5338190917,12.4432577991,0.0,0.937368235434,34.3821554469,10.7710376103,149.502279855,149.502279855
 03/03  12:00:00,58.1685530897,12.4432577991,0.0,0.572102233425,34.3821554469,10.7710376103,128.538625726,128.538625726
 03/03  13:00:00,57.8811577764,12.4432577991,0.0,0.284706920128,34.3821554469,10.7710376103,113.661397691,113.661397691
 03/03  14:00:00,57.7155846452,12.4432577991,0.0,0.119133788923,34.3821554469,10.7710376103,101.823274049,101.823274049
 03/03  15:00:00,57.6301255515,12.4432577991,0.0,0.0336746952352,34.3821554469,10.7710376103,92.4198517152,92.4198517152
 03/03  16:00:00,57.6143884419,12.4391915406,0.0,0.0220038441372,34.3821554469,10.7710376103,82.5942552176,82.5942552176
 03/03  17:00:00,57.8924012987,12.4432577991,0.0,0.295950442377,34.3821554469,10.7710376103,84.0765953458,84.0765953458
 03/03  18:00:00,58.1118957849,12.4432577991,0.0,0.515444928636,34.3821554469,10.7710376103,90.1551463189,90.1551463189
 03/03  19:00:00,51.0816542222,12.4432577991,0.0,0.632037138224,22.9214369646,9.5742556536,95.4740264853,95.4740264853
 03/03  20:00:00,53.9383728508,12.4432577991,0.0,0.733422433571,22.9214369646,9.5742556536,103.354158924,103.354158924
 03/03  21:00:00,48.9774411898,12.4432577991,0.0,0.789512223275,19.1011974705,8.3774736969,108.199614604,108.199614604
 03/03  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  03:00:00,12.0149643768,0.0282067929066,0.0,0.0154649017637,1.91011974705,1.79517293505,0.545523858755,0.545523858755
 03/04  04:00:00,12.0765881964,0.0484737565821,0.0,0.0568217576822,1.91011974705,1.79517293505,1.09309410245,1.09309410245
 03/04  05:00:00,12.1177434333,0.0626662313654,0.0,0.0837845198274,1.91011974705,1.79517293505,1.52506308585,1.52506308585
 03/04  06:00:00,12.2227821058,0.152022025436,0.0,0.0994673982981,1.91011974705,1.79517293505,4.28550370724,4.28550370724
 03/04  07:00:00,26.1051868405,12.4432577991,0.0,1.69063635928,1.91011974705,1.79517293505,210.083083303,210.083083303
 03/04  08:00:00,22.491419415,12.4432577991,0.0,1.25990958502,3.8202394941,3.5903458701,161.458760211,161.458760211
 03/04  09:00:00,30.9761520483,12.4432577991,0.0,1.08826598342,11.4607184823,5.9839097835,142.625733315,142.625733315
 03/04  10:00:00,45.8380916307,12.4432577991,0.0,0.899141213378,22.9214369646,9.5742556536,118.044264314,118.044264314
 03/04  11:00:00,58.306041676,12.4432577991,0.0,0.709590819761,34.3821554469,10.7710376103,99.9769877309,99.9769877309
 03/04  12:00:00,58.1841489377,12.4432577991,0.0,0.587698081384,34.3821554469,10.7710376103,85.2928471148,85.2928471148
 03/04  13:00:00,58.0917082125,12.4432577991,0.0,0.495257356251,34.3821554469,10.7710376103,76.8788000633,76.8788000633
 03/04  14:00:00,58.0578793674,12.4432577991,0.0,0.461428511148,34.3821554469,10.7710376103,72.8295892319,72.8295892319
 03/04  15:00:00,58.0439032288,12.4432577991,0.0,0.447452372544,34.3821554469,10.7710376103,71.1772275308,71.1772275308
 03/04  16:00:00,58.0505577315,12.4432577991,0.0,0.454106875183,34.3821554469,10.7710376103,70.5724679098,70.5724679098
 03/04  17:00:00,58.083886421,12.4432577991,0.0,0.487435564703,34.3821554469,10.7710376103,71.3287054031,71.3287054031
 03/04  18:00:00,58.1548446613,12.4432577991,0.0,0.558393805069,34.3821554469,10.7710376103,77.2301709764,77.2301709764
 03/04  19:00:00,46.1204568644,12.4432577991,0.0,0.687861231295,19.1011974705,8.3774736969,94.8169345357,94.8169345357
 03/04  20:00:00,38.9443802396,12.4432577991,0.0,0.790494174689,11.4607184823,5.9839097835,104.811566988,104.811566988
 03/04  21:00:00,39.0185209071,12.4432577991,0.0,0.864634842256,11.4607184823,5.9839097835,112.490721326,112.490721326
 03/04  22:00:00,29.0681259032,12.4432577991,0.0,0.948282739873,3.8202394941,3.5903458701,126.395509393,126.395509393
 03/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  02:00:00,12.0188692182,0.027541855409,0.0,0.020034680731,1.91011974705,1.79517293505,0.586800463855,0.586800463855
 03/05  03:00:00,12.136160091,0.0786527964582,0.0,0.0862146123925,1.91011974705,1.79517293505,2.00384003211,2.00384003211
 03/05  04:00:00,12.2163634674,0.113590736188,0.0,0.131480049133,1.91011974705,1.79517293505,3.05913609975,3.05913609975
 03/05  05:00:00,12.332494487,0.193838496018,0.0,0.167363308874,1.91011974705,1.79517293505,5.52629905471,5.52629905471
 03/05  06:00:00,12.3949639405,0.230356402652,0.0,0.193314855716,1.91011974705,1.79517293505,6.69625833983,6.69625833983
 03/05  07:00:00,12.4674873094,0.283508557876,0.0,0.212686069443,1.91011974705,1.79517293505,8.28930991834,8.28930991834
 03/05  08:00:00,5.5746875191,0.271210250018,0.0,0.220517920316,1.91011974705,1.79517293505,7.95038813107,7.95038813107
 03/05  09:00:00,21.6249830794,12.4432577991,0.0,1.77113991613,3.8202394941,3.5903458701,230.75437573,230.75437573
 03/05  10:00:00,20.9072338498,12.4432577991,0.0,1.05339068657,3.8202394941,3.5903458701,178.34008615,178.34008615
 03/05  11:00:00,35.5432916332,12.4432577991,0.0,0.63838411755,15.2809579764,7.1806917402,151.231429465,151.231429465
 03/05  12:00:00,35.3287596061,12.4432577991,0.0,0.423852090448,15.2809579764,7.1806917402,135.92521393,135.92521393
 03/05  13:00:00,45.1765204752,12.4432577991,0.0,0.237570057956,22.9214369646,9.5742556536,113.354818696,113.354818696
 03/05  14:00:00,45.0507157159,12.4432577991,0.0,0.111765298659,22.9214369646,9.5742556536,102.76652267,102.76652267
 03/05  15:00:00,45.0103659823,12.4432577991,0.0,0.0714155650288,22.9214369646,9.5742556536,96.2372172648,96.2372172648
 03/05  16:00:00,45.1096727011,12.4432577991,0.0,0.170722283777,22.9214369646,9.5742556536,92.0700660661,92.0700660661
 03/05  17:00:00,45.3644454215,12.4432577991,0.0,0.425495004259,22.9214369646,9.5742556536,92.8504190749,92.8504190749
 03/05  18:00:00,35.0893162158,12.4432577991,0.0,0.184408700162,15.2809579764,7.1806917402,122.225429983,122.225429983
 03/05  19:00:00,30.6761852855,12.4432577991,0.0,0.29465400473,7.6404789882,4.7871278268,134.249906287,134.249906287
 03/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/06  01:00:00,12.6161608258,0.0285515948365,0.0,0.0179255704677,1.91011974705,2.3935639134,0.616957004553,0.616957004553
 03/06  02:00:00,12.7431887314,0.0910798149084,0.0,0.0824252560371,1.91011974705,2.3935639134,2.40472584241,2.40472584241
 03/06  03:00:00,12.9046298311,0.203492990141,0.0,0.131453180466,1.91011974705,2.3935639134,5.87081538629,5.87081538629
 03/06  04:00:00,12.9814810229,0.241145573427,0.0,0.170651789056,1.91011974705,2.3935639134,7.02146852156,7.02146852156
 03/06  05:00:00,13.0757406189,0.304797022291,0.0,0.201259936127,1.91011974705,2.3935639134,8.96918262681,8.96918262681
 03/06  06:00:00,13.1163683989,0.322093174712,0.0,0.224591563774,1.91011974705,2.3935639134,9.51183911617,9.51183911617
 03/06  07:00:00,26.9801744539,12.4432577991,0.0,1.96723299441,1.91011974705,2.3935639134,253.258641951,253.258641951
 03/06  08:00:00,27.7857249189,12.4432577991,0.0,1.53719363819,7.6404789882,4.7871278268,200.027494962,200.027494962
 03/06  09:00:00,41.242734386,12.4432577991,0.0,1.32080541952,19.1011974705,8.3774736969,174.632236119,174.632236119
 03/06  10:00:00,58.6898653586,12.4432577991,0.0,1.09341450235,34.3821554469,10.7710376103,145.839949855,145.839949855
 03/06  11:00:00,58.4960975403,12.4432577991,0.0,0.899646683989,34.3821554469,10.7710376103,132.944776447,132.944776447
 03/06  12:00:00,58.3410822089,12.4432577991,0.0,0.744631352653,34.3821554469,10.7710376103,117.635645226,117.635645226
 03/06  13:00:00,58.1943817784,12.4432577991,0.0,0.597930922114,34.3821554469,10.7710376103,107.455947919,107.455947919
 03/06  14:00:00,58.0702844074,12.4432577991,0.0,0.473833551143,34.3821554469,10.7710376103,99.2592215811,99.2592215811
 03/06  15:00:00,57.988449643,12.4432577991,0.0,0.391998786694,34.3821554469,10.7710376103,93.0153428333,93.0153428333
 03/06  16:00:00,57.980869575,12.4432577991,0.0,0.38441871876,34.3821554469,10.7710376103,85.6680106495,85.6680106495
 03/06  17:00:00,58.0800893412,12.4432577991,0.0,0.483638484967,34.3821554469,10.7710376103,89.2189798477,89.2189798477
 03/06  18:00:00,58.2520036254,12.4432577991,0.0,0.65555276916,34.3821554469,10.7710376103,99.9963060602,99.9963060602
 03/06  19:00:00,51.2394919352,12.4432577991,0.0,0.789874851243,22.9214369646,9.5742556536,110.243850528,110.243850528
 03/06  20:00:00,54.1266334999,12.4432577991,0.0,0.921683082615,22.9214369646,9.5742556536,122.540494383,122.540494383
 03/06  21:00:00,49.1861404499,12.4432577991,0.0,0.998211483465,19.1011974705,8.3774736969,131.087601979,131.087601979
 03/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/06  24:00:00,12.5895215814,0.0166082385951,0.0,0.00322968233807,1.91011974705,2.3935639134,0.381163774081,0.381163774081
 03/07  01:00:00,12.7344466994,0.0826197745207,0.0,0.0821432644239,1.91011974705,2.3935639134,2.11920083897,2.11920083897
 03/07  02:00:00,12.8985142891,0.181046740515,0.0,0.147783888135,1.91011974705,2.3935639134,5.15011419976,5.15011419976
 03/07  03:00:00,12.9811663253,0.22554569456,0.0,0.185936970304,1.91011974705,2.3935639134,6.50838161871,6.50838161871
 03/07  04:00:00,13.0845024439,0.301078639432,0.0,0.213740143994,1.91011974705,2.3935639134,8.86172913019,8.86172913019
 03/07  05:00:00,13.1027775258,0.299492405069,0.0,0.233601460306,1.91011974705,2.3935639134,8.78259019444,8.78259019444
 03/07  06:00:00,13.1738644493,0.357019468408,0.0,0.247161320417,1.91011974705,2.3935639134,10.5919033154,10.5919033154
 03/07  07:00:00,26.9886591673,12.4432577991,0.0,1.97571770773,1.91011974705,2.3935639134,246.387524485,246.387524485
 03/07  08:00:00,27.7643946032,12.4432577991,0.0,1.51586332248,7.6404789882,4.7871278268,191.555192362,191.555192362
 03/07  09:00:00,41.2142635557,12.4432577991,0.0,1.29233458918,19.1011974705,8.3774736969,166.030066917,166.030066917
 03/07  10:00:00,58.611612166,12.4432577991,0.0,1.01516130977,34.3821554469,10.7710376103,136.491307978,136.491307978
 03/07  11:00:00,58.325428584,12.4432577991,0.0,0.728977727768,34.3821554469,10.7710376103,119.8187581,119.8187581
 03/07  12:00:00,57.9784688566,12.4432577991,0.0,0.382018000342,34.3821554469,10.7710376103,98.0311095173,98.0311095173
 03/07  13:00:00,57.7482878589,12.4432577991,0.0,0.151837002645,34.3821554469,10.7710376103,82.6253091232,82.6253091232
 03/07  14:00:00,57.6597819272,12.4432577991,0.0,0.0633310709555,34.3821554469,10.7710376103,71.7975201301,71.7975201301
 03/07  15:00:00,57.6996996323,12.4432577991,0.0,0.103248776014,34.3821554469,10.7710376103,64.8578389477,64.8578389477
 03/07  16:00:00,57.7975547718,12.4432577991,0.0,0.201103915523,34.3821554469,10.7710376103,57.5440758258,57.5440758258
 03/07  17:00:00,57.8977030336,12.4432577991,0.0,0.30125217734,34.3821554469,10.7710376103,60.4689076996,60.4689076996
 03/07  18:00:00,58.0394005124,12.4432577991,0.0,0.442949656151,34.3821554469,10.7710376103,70.0881798394,70.0881798394
 03/07  19:00:00,51.0069920474,12.4432577991,0.0,0.557374963424,22.9214369646,9.5742556536,79.360420515,79.360420515
 03/07  20:00:00,53.8707292401,12.4432577991,0.0,0.6657788228,22.9214369646,9.5742556536,89.9842629265,89.9842629265
 03/07  21:00:00,48.9163473074,12.4432577991,0.0,0.728418340961,19.1011974705,8.3774736969,96.5130050124,96.5130050124
 03/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  03:00:00,12.5717167897,0.00203312925906,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  04:00:00,12.6330807634,0.0366670543519,0.0,0.0267300486195,1.91011974705,2.3935639134,0.739012323865,0.739012323865
 03/08  05:00:00,12.6718939685,0.0402411434941,0.0,0.0619691645951,1.91011974705,2.3935639134,0.847118334198,0.847118334198
 03/08  06:00:00,12.6984943651,0.0440096343094,0.0,0.0848010702966,1.91011974705,2.3935639134,0.961331853379,0.961331853379
 03/08  07:00:00,26.6990596214,12.4432577991,0.0,1.68611816188,1.91011974705,2.3935639134,205.718297906,205.718297906
 03/08  08:00:00,27.503603714,12.4432577991,0.0,1.2550724333,7.6404789882,4.7871278268,156.723681429,156.723681429
 03/08  09:00:00,40.9844278509,12.4432577991,0.0,1.06249888447,19.1011974705,8.3774736969,136.214350666,136.214350666
 03/08  10:00:00,58.443117585,12.4432577991,0.0,0.846666728681,34.3821554469,10.7710376103,111.511514083,111.511514083
 03/08  11:00:00,58.2954989418,12.4432577991,0.0,0.699048085518,34.3821554469,10.7710376103,100.745992859,100.745992859
 03/08  12:00:00,58.1695403725,12.4432577991,0.0,0.573089516267,34.3821554469,10.7710376103,86.10538121,86.10538121
 03/08  13:00:00,58.0961785389,12.4432577991,0.0,0.499727682614,34.3821554469,10.7710376103,77.199685231,77.199685231
 03/08  14:00:00,58.0587010182,12.4432577991,0.0,0.462250161925,34.3821554469,10.7710376103,71.0496034149,71.0496034149
 03/08  15:00:00,58.0313892596,12.4432577991,0.0,0.434938403301,34.3821554469,10.7710376103,66.7866157506,66.7866157506
 03/08  16:00:00,58.0164137365,12.4432577991,0.0,0.419962880201,34.3821554469,10.7710376103,61.2129169069,61.2129169069
 03/08  17:00:00,58.0354368465,12.4432577991,0.0,0.438985990203,34.3821554469,10.7710376103,62.3519710584,62.3519710584
 03/08  18:00:00,58.1015784133,12.4432577991,0.0,0.505127557035,34.3821554469,10.7710376103,67.640169604,67.640169604
 03/08  19:00:00,51.0201031567,12.4432577991,0.0,0.570486072779,22.9214369646,9.5742556536,72.7070751251,72.7070751251
 03/08  20:00:00,53.8677703848,12.4432577991,0.0,0.662819967487,22.9214369646,9.5742556536,81.7375297264,81.7375297264
 03/08  21:00:00,48.9152323825,12.4432577991,0.0,0.727303416059,19.1011974705,8.3774736969,89.3366188755,89.3366188755
 03/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  03:00:00,12.5793931424,0.00609938777718,0.0,0.00361009418907,1.91011974705,2.3935639134,0.0,0.0
 03/09  04:00:00,12.6396721981,0.0303240396894,0.0,0.039664497988,1.91011974705,2.3935639134,0.549284823317,0.549284823317
 03/09  05:00:00,12.6853164102,0.047147661165,0.0,0.068485088566,1.91011974705,2.3935639134,1.0545541708,1.0545541708
 03/09  06:00:00,12.700461065,0.0426671782193,0.0,0.0881102263745,1.91011974705,2.3935639134,0.921620638251,0.921620638251
 03/09  07:00:00,26.6878152665,12.4432577991,0.0,1.67487380695,1.91011974705,2.3935639134,199.762124016,199.762124016
 03/09  08:00:00,26.0926467914,12.4432577991,0.0,1.22178217734,7.6404789882,4.7871278268,149.481837845,149.481837845
 03/09  09:00:00,40.9044891201,12.4432577991,0.0,0.982560153628,19.1011974705,8.3774736969,125.250265056,125.250265056
 03/09  10:00:00,58.2973245174,12.4432577991,0.0,0.700873661084,34.3821554469,10.7710376103,96.5711428435,96.5711428435
 03/09  11:00:00,58.0675066183,12.4432577991,0.0,0.471055762034,34.3821554469,10.7710376103,82.6006684778,82.6006684778
 03/09  12:00:00,57.9436633944,12.4432577991,0.0,0.347212538122,34.3821554469,10.7710376103,66.344641985,66.344641985
 03/09  13:00:00,57.7990473703,12.4432577991,0.0,0.202596514029,34.3821554469,10.7710376103,54.8819723407,54.8819723407
 03/09  14:00:00,57.7747897296,12.4432577991,0.0,0.178338873309,34.3821554469,10.7710376103,50.4627948546,50.4627948546
 03/09  15:00:00,57.6918594684,12.4432577991,0.0,0.0954086121507,34.3821554469,10.7710376103,49.4537624938,49.4537624938
 03/09  16:00:00,57.8174855074,12.4432577991,0.0,0.22103465108,34.3821554469,10.7710376103,48.946406776,48.946406776
 03/09  17:00:00,57.9401921518,12.4432577991,0.0,0.343741295559,34.3821554469,10.7710376103,53.3398413186,53.3398413186
 03/09  18:00:00,58.0366453212,12.4432577991,0.0,0.440194464886,34.3821554469,10.7710376103,60.6270310662,60.6270310662
 03/09  19:00:00,49.5834938832,12.4432577991,0.0,0.511543465892,22.9214369646,9.5742556536,68.1295470484,68.1295470484
 03/09  20:00:00,53.8078302732,12.4432577991,0.0,0.60287985591,22.9214369646,9.5742556536,78.6810004559,78.6810004559
 03/09  21:00:00,48.8562607195,12.4432577991,0.0,0.668331753036,19.1011974705,8.3774736969,86.313663448,86.313663448
 03/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  04:00:00,12.5863171135,0.00813251703624,0.0,0.00850093602643,1.91011974705,2.3935639134,0.0,0.0
 03/10  05:00:00,12.6533718332,0.0371454990956,0.0,0.0465426736165,1.91011974705,2.3935639134,0.753345622301,0.753345622301
 03/10  06:00:00,12.6817428861,0.0398933286321,0.0,0.0721658970077,1.91011974705,2.3935639134,0.836405098511,0.836405098511
 03/10  07:00:00,26.685589017,12.4432577991,0.0,1.67264755744,1.91011974705,2.3935639134,201.239273209,201.239273209
 03/10  08:00:00,26.1146142528,12.4432577991,0.0,1.24374963876,7.6404789882,4.7871278268,154.031134685,154.031134685
 03/10  09:00:00,40.9811027897,12.4432577991,0.0,1.05917382323,19.1011974705,8.3774736969,134.169587474,134.169587474
 03/10  10:00:00,58.4616616844,12.4432577991,0.0,0.865210828138,34.3821554469,10.7710376103,110.086916415,110.086916415
 03/10  11:00:00,58.3210454483,12.4432577991,0.0,0.724594592012,34.3821554469,10.7710376103,99.6926433452,99.6926433452
 03/10  12:00:00,58.2025496547,12.4432577991,0.0,0.606098798374,34.3821554469,10.7710376103,85.5619105554,85.5619105554
 03/10  13:00:00,58.0491764825,12.4432577991,0.0,0.452725626236,34.3821554469,10.7710376103,76.0422495512,76.0422495512
 03/10  14:00:00,58.0072034373,12.4432577991,0.0,0.41075258106,34.3821554469,10.7710376103,72.4168812679,72.4168812679
 03/10  15:00:00,58.0640415594,12.4432577991,0.0,0.467590703168,34.3821554469,10.7710376103,73.1919483175,73.1919483175
 03/10  16:00:00,58.1013090757,12.4432577991,0.0,0.504858219372,34.3821554469,10.7710376103,71.9893060131,71.9893060131
 03/10  17:00:00,58.1434548591,12.4432577991,0.0,0.547004002845,34.3821554469,10.7710376103,76.8764803517,76.8764803517
 03/10  18:00:00,58.2360161722,12.4432577991,0.0,0.639565315918,34.3821554469,10.7710376103,85.5538783492,85.5538783492
 03/10  19:00:00,49.7968596776,12.4432577991,0.0,0.72490926036,22.9214369646,9.5742556536,93.8138268827,93.8138268827
 03/10  20:00:00,54.0122905569,12.4432577991,0.0,0.80734013964,22.9214369646,9.5742556536,102.264857641,102.264857641
 03/10  21:00:00,49.0314071782,12.4432577991,0.0,0.843478211761,19.1011974705,8.3774736969,106.093446353,106.093446353
 03/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  02:00:00,12.030073646,0.0308993556018,0.0,0.0278816083252,1.91011974705,1.79517293505,0.628009610025,0.628009610025
 03/11  03:00:00,12.1330739117,0.0731957913075,0.0,0.0885854383067,1.91011974705,1.79517293505,1.83923950731,1.83923950731
 03/11  04:00:00,12.2220401079,0.122898576233,0.0,0.127848849573,1.91011974705,1.79517293505,3.3386621629,3.3386621629
 03/11  05:00:00,12.3004850032,0.168089570421,0.0,0.161102750712,1.91011974705,1.79517293505,4.75602244928,4.75602244928
 03/11  06:00:00,12.4060674956,0.24841509274,0.0,0.186359720778,1.91011974705,1.79517293505,7.21725078989,7.21725078989
 03/11  07:00:00,26.2995049281,12.4432577991,0.0,1.88495444697,1.91011974705,1.79517293505,231.367043544,231.367043544
 03/11  08:00:00,21.3200077558,12.4432577991,0.0,1.46616459254,3.8202394941,3.5903458701,184.058197563,184.058197563
 03/11  09:00:00,31.1628144232,12.4432577991,0.0,1.2749283583,11.4607184823,5.9839097835,165.351724331,165.351724331
 03/11  10:00:00,46.0187709796,12.4432577991,0.0,1.07982056233,22.9214369646,9.5742556536,140.966401763,140.966401763
 03/11  11:00:00,58.502678264,12.4432577991,0.0,0.906227407722,34.3821554469,10.7710376103,122.622652321,122.622652321
 03/11  12:00:00,58.3401812846,12.4432577991,0.0,0.743730428344,34.3821554469,10.7710376103,106.460469427,106.460469427
 03/11  13:00:00,58.2365377895,12.4432577991,0.0,0.640086933203,34.3821554469,10.7710376103,96.9680641889,96.9680641889
 03/11  14:00:00,58.1807503642,12.4432577991,0.0,0.584299507902,34.3821554469,10.7710376103,89.7783255429,89.7783255429
 03/11  15:00:00,58.1475674819,12.4432577991,0.0,0.55111662565,34.3821554469,10.7710376103,84.3191660196,84.3191660196
 03/11  16:00:00,58.1180040895,12.4432577991,0.0,0.521553233227,34.3821554469,10.7710376103,79.5140042957,79.5140042957
 03/11  17:00:00,58.1239124548,12.4432577991,0.0,0.527461598541,34.3821554469,10.7710376103,78.2338855154,78.2338855154
 03/11  18:00:00,58.2107469205,12.4432577991,0.0,0.614296064184,34.3821554469,10.7710376103,84.6212414771,84.6212414771
