Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/11  19:00:00,44.8064722563,12.4432577991,0.0,0.751543289829,19.1011974705,8.3774736969,102.335325033,102.335325033
 03/11  20:00:00,39.0197884845,12.4432577991,0.0,0.865902419583,11.4607184823,5.9839097835,112.710003043,112.710003043
 03/11  21:00:00,39.0955480404,12.4432577991,0.0,0.941661975571,11.4607184823,5.9839097835,120.432407991,120.432407991
 03/11  22:00:00,29.1436471671,12.4432577991,0.0,1.02380400382,3.8202394941,3.5903458701,134.468078241,134.468078241
 03/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  01:00:00,11.9741535306,0.00203312925906,0.0,0.000827719205049,1.91011974705,1.79517293505,0.0,0.0
 03/12  02:00:00,12.0685517351,0.0401633598007,0.0,0.057095693171,1.91011974705,1.79517293505,0.843237356715,0.843237356715
 03/12  03:00:00,12.2068314663,0.120545888265,0.0,0.114992895969,1.91011974705,1.79517293505,3.26997057714,3.26997057714
 03/12  04:00:00,12.2349588388,0.111296104293,0.0,0.152370052456,1.91011974705,1.79517293505,2.98007513338,2.98007513338
 03/12  05:00:00,12.3681525196,0.2174122856,0.0,0.179447551853,1.91011974705,1.79517293505,6.25944712614,6.25944712614
 03/12  06:00:00,12.3664029814,0.196078333363,0.0,0.199031965965,1.91011974705,1.79517293505,5.61487650893,5.61487650893
 03/12  07:00:00,12.4295576284,0.255823889017,0.0,0.202441057311,1.91011974705,1.79517293505,7.46148265418,7.46148265418
 03/12  08:00:00,21.634079888,12.4432577991,0.0,1.78023672468,3.8202394941,3.5903458701,215.012504187,215.012504187
 03/12  09:00:00,21.0584245254,12.4432577991,0.0,1.20458136211,3.8202394941,3.5903458701,159.410132109,159.410132109
 03/12  10:00:00,35.6240448114,12.4432577991,0.0,0.71913729575,15.2809579764,7.1806917402,127.865890095,127.865890095
 03/12  11:00:00,35.2806969479,12.4432577991,0.0,0.37578943227,15.2809579764,7.1806917402,107.901930825,107.901930825
 03/12  12:00:00,45.1689378142,12.4432577991,0.0,0.22998739689,22.9214369646,9.5742556536,82.6853687698,82.6853687698
 03/12  13:00:00,45.0283168193,12.4432577991,0.0,0.089366401976,22.9214369646,9.5742556536,66.4456649974,66.4456649974
 03/12  14:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,56.5034910371,56.5034910371
 03/12  15:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,53.2063241258,53.2063241258
 03/12  16:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,50.2303349333,50.2303349333
 03/12  17:00:00,34.8927087401,12.4310590235,0.0,0.0,15.2809579764,7.1806917402,74.3053373175,74.3053373175
 03/12  18:00:00,24.9050549236,12.4391915406,0.0,0.0382565680686,7.6404789882,4.7871278268,89.4369102633,89.4369102633
 03/12  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  04:00:00,12.608362078,0.0210072769707,0.0,0.0176711405399,1.91011974705,2.3935639134,0.329855601194,0.329855601194
 03/13  05:00:00,12.6873439381,0.049679439798,0.0,0.0679808378548,1.91011974705,2.3935639134,1.13026757742,1.13026757742
 03/13  06:00:00,26.7307038599,12.4432577991,0.0,1.7177624004,1.91011974705,2.3935639134,212.175006465,212.175006465
 03/13  07:00:00,34.4689192003,12.4432577991,0.0,1.33205458621,7.6404789882,4.7871278268,169.711240169,169.711240169
 03/13  08:00:00,41.1223665345,12.4432577991,0.0,1.20043756799,19.1011974705,8.3774736969,154.310780071,154.310780071
 03/13  09:00:00,58.6522285857,12.4432577991,0.0,1.05577772942,34.3821554469,10.7710376103,133.664849315,133.664849315
 03/13  10:00:00,58.5269441082,12.4432577991,0.0,0.930493251954,34.3821554469,10.7710376103,127.914642869,127.914642869
 03/13  11:00:00,58.4044898912,12.4432577991,0.0,0.80803903497,34.3821554469,10.7710376103,117.79480775,117.79480775
 03/13  12:00:00,58.3571274886,12.4432577991,0.0,0.7606766323,34.3821554469,10.7710376103,112.527037449,112.527037449
 03/13  13:00:00,58.2890898167,12.4432577991,0.0,0.692638960381,34.3821554469,10.7710376103,106.95728005,106.95728005
 03/13  14:00:00,58.0962095071,12.4432577991,0.0,0.499758650779,34.3821554469,10.7710376103,101.433599335,101.433599335
 03/13  15:00:00,58.0109880305,12.4432577991,0.0,0.414537174211,34.3821554469,10.7710376103,96.0367276666,96.0367276666
 03/13  16:00:00,57.9590674129,12.4432577991,0.0,0.362616556625,34.3821554469,10.7710376103,96.1080714516,96.1080714516
 03/13  17:00:00,58.1441679597,12.4432577991,0.0,0.547717103446,34.3821554469,10.7710376103,103.81313593,103.81313593
 03/13  18:00:00,45.6568545693,12.4432577991,0.0,0.717904152013,22.9214369646,9.5742556536,112.203096772,112.203096772
 03/13  19:00:00,49.9278173586,12.4432577991,0.0,0.855866941305,22.9214369646,9.5742556536,123.005506431,123.005506431
 03/13  20:00:00,49.1523056354,12.4432577991,0.0,0.964376668892,19.1011974705,8.3774736969,130.399129266,130.399129266
 03/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/13  24:00:00,12.6436053323,0.0415868313572,0.0,0.0323348404967,1.91011974705,2.3935639134,0.945920590385,0.945920590385
 03/14  01:00:00,12.7827635239,0.10695985737,0.0,0.106120006042,1.91011974705,2.3935639134,2.84990359317,2.84990359317
 03/14  02:00:00,12.9347639052,0.1996251814,0.0,0.165455063357,1.91011974705,2.3935639134,5.74562734549,5.74562734549
 03/14  03:00:00,13.1189487775,0.327828447973,0.0,0.22143666911,1.91011974705,2.3935639134,9.64638146916,9.64638146916
 03/14  04:00:00,13.1911693391,0.350779351783,0.0,0.27070632683,1.91011974705,2.3935639134,10.3875601559,10.3875601559
 03/14  05:00:00,13.3378149009,0.462006215969,0.0,0.306125024463,1.91011974705,2.3935639134,13.7723718613,13.7723718613
 03/14  06:00:00,27.1564620798,12.4432577991,0.0,2.14352062029,1.91011974705,2.3935639134,271.424800046,271.424800046
 03/14  07:00:00,33.482127803,12.4432577991,0.0,1.7229298556,7.6404789882,4.7871278268,219.962922769,219.962922769
 03/14  08:00:00,41.4229012007,12.4432577991,0.0,1.50097223419,19.1011974705,8.3774736969,192.878110311,192.878110311
 03/14  09:00:00,58.8133661078,12.4432577991,0.0,1.21691525157,34.3821554469,10.7710376103,157.068234132,157.068234132
 03/14  10:00:00,58.446356874,12.4432577991,0.0,0.849906017755,34.3821554469,10.7710376103,134.493154374,134.493154374
 03/14  11:00:00,58.0932725184,12.4432577991,0.0,0.496821662094,34.3821554469,10.7710376103,110.90061826,110.90061826
 03/14  12:00:00,57.8294558739,12.4432577991,0.0,0.233005017671,34.3821554469,10.7710376103,94.8833755065,94.8833755065
 03/14  13:00:00,57.635978357,12.4412246698,0.0,0.0415606299478,34.3821554469,10.7710376103,79.540196506,79.540196506
 03/14  14:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,67.6777742325,67.6777742325
 03/14  15:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,56.4847379927,56.4847379927
 03/14  16:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,52.8754741337,52.8754741337
 03/14  17:00:00,57.679896548,12.4391915406,0.0,0.0875119501994,34.3821554469,10.7710376103,58.6763884416,58.6763884416
 03/14  18:00:00,45.2767649412,12.4432577991,0.0,0.337814523962,22.9214369646,9.5742556536,67.087472502,67.087472502
 03/14  19:00:00,49.5650868072,12.4432577991,0.0,0.493136389958,22.9214369646,9.5742556536,77.1743841351,77.1743841351
 03/14  20:00:00,48.7632481643,12.4432577991,0.0,0.575319197812,19.1011974705,8.3774736969,83.1621815044,83.1621815044
 03/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  06:00:00,26.4475596589,12.4432577991,0.0,1.43461819936,1.91011974705,2.3935639134,173.543516918,173.543516918
 03/15  07:00:00,32.7989897336,12.4432577991,0.0,1.03979178618,7.6404789882,4.7871278268,129.393542898,129.393542898
 03/15  08:00:00,40.8131092237,12.4432577991,0.0,0.89118025723,19.1011974705,8.3774736969,111.233876186,111.233876186
 03/15  09:00:00,58.3296728604,12.4432577991,0.0,0.733222004088,34.3821554469,10.7710376103,92.807869605,92.807869605
 03/15  10:00:00,58.1711324583,12.4432577991,0.0,0.574681602001,34.3821554469,10.7710376103,88.533664893,88.533664893
 03/15  11:00:00,57.9109940584,12.4432577991,0.0,0.314543202074,34.3821554469,10.7710376103,73.156445764,73.156445764
 03/15  12:00:00,57.8131267636,12.4432577991,0.0,0.216675907278,34.3821554469,10.7710376103,59.8381107562,59.8381107562
 03/15  13:00:00,57.8426279188,12.4432577991,0.0,0.246177062523,34.3821554469,10.7710376103,48.1025796889,48.1025796889
 03/15  14:00:00,57.8588587765,12.4432577991,0.0,0.262407920248,34.3821554469,10.7710376103,43.1184923045,43.1184923045
 03/15  15:00:00,57.8623303915,12.4432577991,0.0,0.265879535218,34.3821554469,10.7710376103,40.885643967,40.885643967
 03/15  16:00:00,57.8961066692,12.4432577991,0.0,0.29965581291,34.3821554469,10.7710376103,44.0653513743,44.0653513743
 03/15  17:00:00,57.988897184,12.4432577991,0.0,0.392446327707,34.3821554469,10.7710376103,56.838983864,56.838983864
 03/15  18:00:00,45.4522038294,12.4432577991,0.0,0.513253412082,22.9214369646,9.5742556536,74.195843578,74.195843578
 03/15  19:00:00,49.7489287688,12.4432577991,0.0,0.676978351543,22.9214369646,9.5742556536,94.1537104976,94.1537104976
 03/15  20:00:00,48.9801620443,12.4432577991,0.0,0.792233077867,19.1011974705,8.3774736969,105.889417986,105.889417986
 03/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  01:00:00,12.6451397065,0.0403373099641,0.0,0.0351187361103,1.91011974705,2.3935639134,0.908338643152,0.908338643152
 03/16  02:00:00,12.7934418822,0.101904273944,0.0,0.121853947795,1.91011974705,2.3935639134,2.70373286404,2.70373286404
 03/16  03:00:00,12.9632330604,0.209243216749,0.0,0.184306183235,1.91011974705,2.3935639134,6.00048730795,6.00048730795
 03/16  04:00:00,13.1051949278,0.304705517075,0.0,0.230805750314,1.91011974705,2.3935639134,8.95831301471,8.95831301471
 03/16  05:00:00,13.18155537,0.338647368071,0.0,0.27322434152,1.91011974705,2.3935639134,9.96330315727,9.96330315727
 03/16  06:00:00,27.1313360482,12.4432577991,0.0,2.11839458863,1.91011974705,2.3935639134,265.077866653,265.077866653
 03/16  07:00:00,33.5239468192,12.4432577991,0.0,1.76474887174,7.6404789882,4.7871278268,223.582993919,223.582993919
 03/16  08:00:00,41.5288593404,12.4432577991,0.0,1.60693037388,19.1011974705,8.3774736969,205.830001497,205.830001497
 03/16  09:00:00,58.9724740737,12.4432577991,0.0,1.37602321738,34.3821554469,10.7710376103,178.172801104,178.172801104
 03/16  10:00:00,58.6291828552,12.4432577991,0.0,1.03273199892,34.3821554469,10.7710376103,163.407438497,163.407438497
 03/16  11:00:00,58.2436243263,12.4432577991,0.0,0.647173470026,34.3821554469,10.7710376103,141.755374861,141.755374861
 03/16  12:00:00,57.9936471023,12.4432577991,0.0,0.397196246024,34.3821554469,10.7710376103,124.354300213,124.354300213
 03/16  13:00:00,57.8041475229,12.4432577991,0.0,0.2076966666,34.3821554469,10.7710376103,107.258252078,107.258252078
 03/16  14:00:00,57.6946420244,12.4432577991,0.0,0.0981911680878,34.3821554469,10.7710376103,93.719419842,93.719419842
 03/16  15:00:00,57.7617000627,12.4432577991,0.0,0.165249206445,34.3821554469,10.7710376103,82.5178050803,82.5178050803
 03/16  16:00:00,57.969268713,12.4432577991,0.0,0.372817856709,34.3821554469,10.7710376103,78.6859170331,78.6859170331
 03/16  17:00:00,58.0668084192,12.4432577991,0.0,0.470357562909,34.3821554469,10.7710376103,82.5795302686,82.5795302686
 03/16  18:00:00,45.5258677293,12.4432577991,0.0,0.586917312008,22.9214369646,9.5742556536,91.2278689174,91.2278689174
 03/16  19:00:00,49.7774418868,12.4432577991,0.0,0.705491469517,22.9214369646,9.5742556536,102.086999282,102.086999282
 03/16  20:00:00,48.971874239,12.4432577991,0.0,0.783945272498,19.1011974705,8.3774736969,108.161406709,108.161406709
 03/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/16  24:00:00,12.5717167897,0.00203312925906,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  01:00:00,12.7294555254,0.0845537075917,0.0,0.0752181574034,1.91011974705,2.3935639134,2.1822478125,2.1822478125
 03/17  02:00:00,12.9484679815,0.221671038114,0.0,0.157113282907,1.91011974705,2.3935639134,6.41195750267,6.41195750267
 03/17  03:00:00,13.0426973955,0.275722386372,0.0,0.197291348685,1.91011974705,2.3935639134,8.0670283412,8.0670283412
 03/17  04:00:00,13.0852122416,0.289635444071,0.0,0.225893137085,1.91011974705,2.3935639134,8.48436549364,8.48436549364
 03/17  05:00:00,13.1775276417,0.355988157189,0.0,0.251855824096,1.91011974705,2.3935639134,10.5308149949,10.5308149949
 03/17  06:00:00,27.0474028,12.4432577991,0.0,2.03446134049,1.91011974705,2.3935639134,256.023351531,256.023351531
 03/17  07:00:00,33.406188071,12.4432577991,0.0,1.64699012359,7.6404789882,4.7871278268,209.758768194,209.758768194
 03/17  08:00:00,41.4160774105,12.4432577991,0.0,1.49414844406,19.1011974705,8.3774736969,193.1377129,193.1377129
 03/17  09:00:00,58.9133524297,12.4432577991,0.0,1.31690157347,34.3821554469,10.7710376103,172.768055823,172.768055823
 03/17  10:00:00,58.6614824134,12.4432577991,0.0,1.06503155711,34.3821554469,10.7710376103,166.342807141,166.342807141
 03/17  11:00:00,58.3315072718,12.4432577991,0.0,0.735056415564,34.3821554469,10.7710376103,151.941124757,151.941124757
 03/17  12:00:00,58.0942087046,12.4432577991,0.0,0.497757848361,34.3821554469,10.7710376103,140.211768078,140.211768078
 03/17  13:00:00,57.9565949439,12.4432577991,0.0,0.360144087608,34.3821554469,10.7710376103,129.522860774,129.522860774
 03/17  14:00:00,57.9672459225,12.4432577991,0.0,0.370795066192,34.3821554469,10.7710376103,122.059078178,122.059078178
 03/17  15:00:00,58.0034163724,12.4432577991,0.0,0.406965516114,34.3821554469,10.7710376103,113.700946794,113.700946794
 03/17  16:00:00,58.2131594377,12.4432577991,0.0,0.616708581431,34.3821554469,10.7710376103,112.753681052,112.753681052
 03/17  17:00:00,58.3421645872,12.4432577991,0.0,0.745713730914,34.3821554469,10.7710376103,116.903350366,116.903350366
 03/17  18:00:00,45.748494435,12.4432577991,0.0,0.809544017686,22.9214369646,9.5742556536,121.951595812,121.951595812
 03/17  19:00:00,48.6042954966,12.4432577991,0.0,0.91001174594,22.9214369646,9.5742556536,130.116916208,130.116916208
 03/17  20:00:00,49.1693433905,12.4432577991,0.0,0.981414424038,19.1011974705,8.3774736969,135.427900261,135.427900261
 03/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/17  24:00:00,12.6399250864,0.0393114102031,0.0,0.0309300157538,1.91011974705,2.3935639134,0.877360338762,0.877360338762
 03/18  01:00:00,12.2369597305,0.163567265685,0.0,0.102099782726,1.91011974705,1.79517293505,4.6333761693,4.6333761693
 03/18  02:00:00,12.350553045,0.226443581842,0.0,0.152816781057,1.91011974705,1.79517293505,6.57691830818,6.57691830818
 03/18  03:00:00,12.4667856134,0.304650718269,0.0,0.19084221303,1.91011974705,1.79517293505,8.96794467949,8.96794467949
 03/18  04:00:00,12.5187869021,0.326588139965,0.0,0.220906080033,1.91011974705,1.79517293505,9.65090100977,9.65090100977
 03/18  05:00:00,12.6144632546,0.391585809512,0.0,0.251584763035,1.91011974705,1.79517293505,11.6430861473,11.6430861473
 03/18  06:00:00,26.4415522691,12.4432577991,0.0,2.02700178792,1.91011974705,1.79517293505,259.47226408,259.47226408
 03/18  07:00:00,28.3512254579,12.4432577991,0.0,1.60904896124,3.8202394941,3.5903458701,209.628398009,209.628398009
 03/18  08:00:00,31.3349328298,12.4432577991,0.0,1.44704676492,11.4607184823,5.9839097835,190.861587313,190.861587313
 03/18  09:00:00,46.1852876478,12.4432577991,0.0,1.24633723048,22.9214369646,9.5742556536,164.98892704,164.98892704
 03/18  10:00:00,58.6404790234,12.4432577991,0.0,1.04402816709,34.3821554469,10.7710376103,145.774531873,145.774531873
 03/18  11:00:00,58.3422286713,12.4432577991,0.0,0.745777815034,34.3821554469,10.7710376103,129.729923033,129.729923033
 03/18  12:00:00,58.2481898596,12.4432577991,0.0,0.651739003343,34.3821554469,10.7710376103,122.896404727,122.896404727
 03/18  13:00:00,58.29845037,12.4432577991,0.0,0.70199951373,34.3821554469,10.7710376103,117.844289836,117.844289836
 03/18  14:00:00,58.3180231378,12.4432577991,0.0,0.721572281546,34.3821554469,10.7710376103,114.253549717,114.253549717
 03/18  15:00:00,58.3429596185,12.4432577991,0.0,0.746508762245,34.3821554469,10.7710376103,112.675815507,112.675815507
 03/18  16:00:00,58.3609285853,12.4432577991,0.0,0.764477729053,34.3821554469,10.7710376103,111.902914311,111.902914311
 03/18  17:00:00,58.403182686,12.4432577991,0.0,0.806731829756,34.3821554469,10.7710376103,117.780710904,117.780710904
 03/18  18:00:00,40.8633550746,12.4432577991,0.0,0.941426108114,19.1011974705,8.3774736969,137.442779713,137.442779713
 03/18  19:00:00,33.7073838716,12.4432577991,0.0,1.06416447343,11.4607184823,5.9839097835,148.050055627,148.050055627
 03/18  20:00:00,39.3008689244,12.4432577991,0.0,1.14698285954,11.4607184823,5.9839097835,153.232451753,153.232451753
 03/18  21:00:00,29.333923152,12.4432577991,0.0,1.21407998873,3.8202394941,3.5903458701,164.092785037,164.092785037
 03/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  23:00:00,11.9733258114,0.00203312925906,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/18  24:00:00,12.1569289059,0.107401719379,0.0,0.0782345044317,1.91011974705,1.79517293505,2.86293300839,2.86293300839
 03/19  01:00:00,12.3067631134,0.176960081677,0.0,0.158510349634,1.91011974705,1.79517293505,5.01603224926,5.01603224926
 03/19  02:00:00,12.4545179588,0.274652160385,0.0,0.208573116292,1.91011974705,1.79517293505,7.99694772139,7.99694772139
 03/19  03:00:00,12.5464897858,0.328387638059,0.0,0.246809465616,1.91011974705,1.79517293505,9.70084359436,9.70084359436
 03/19  04:00:00,12.612775074,0.367971766674,0.0,0.273510625245,1.91011974705,1.79517293505,10.8606548823,10.8606548823
 03/19  05:00:00,12.6833271188,0.412034602173,0.0,0.299999834521,1.91011974705,1.79517293505,12.2911278489,12.2911278489
 03/19  06:00:00,12.7482719802,0.450127606579,0.0,0.326851691503,1.91011974705,1.79517293505,13.3926057516,13.3926057516
 03/19  07:00:00,11.4331708414,0.490416809838,0.0,0.349128016166,1.91011974705,1.79517293505,14.7308212185,14.7308212185
 03/19  08:00:00,22.0288360962,12.4432577991,0.0,2.17499293294,3.8202394941,3.5903458701,272.054709339,272.054709339
 03/19  09:00:00,21.5029721431,12.4432577991,0.0,1.64912897985,3.8202394941,3.5903458701,218.328427094,218.328427094
 03/19  10:00:00,36.2906804329,12.4432577991,0.0,1.38577291719,15.2809579764,7.1806917402,193.625830682,193.625830682
 03/19  11:00:00,36.1209391552,12.4432577991,0.0,1.2160316395,15.2809579764,7.1806917402,180.690176979,180.690176979
 03/19  12:00:00,45.9848183293,12.4432577991,0.0,1.04586791207,22.9214369646,9.5742556536,159.356970639,159.356970639
 03/19  13:00:00,45.8689080925,12.4432577991,0.0,0.929957675188,22.9214369646,9.5742556536,147.552397415,147.552397415
 03/19  14:00:00,45.8155321131,12.4432577991,0.0,0.876581695858,22.9214369646,9.5742556536,139.06888823,139.06888823
 03/19  15:00:00,45.7875447112,12.4432577991,0.0,0.848594293903,22.9214369646,9.5742556536,132.722749142,132.722749142
 03/19  16:00:00,45.7745411976,12.4432577991,0.0,0.835590780329,22.9214369646,9.5742556536,127.362676895,127.362676895
 03/19  17:00:00,35.3172061647,12.4432577991,0.0,0.41229864901,15.2809579764,7.1806917402,155.018505208,155.018505208
 03/19  18:00:00,25.3671935708,12.4432577991,0.0,0.496328956751,7.6404789882,4.7871278268,163.4598141,163.4598141
 03/19  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/19  21:00:00,11.9767878484,0.00406625851812,0.0,0.00142890780453,1.91011974705,1.79517293505,0.0,0.0
 03/19  22:00:00,12.0866589596,0.0614021864262,0.0,0.0539640910515,1.91011974705,1.79517293505,1.48880964855,1.48880964855
 03/19  23:00:00,12.1798324671,0.104607660624,0.0,0.103932124366,1.91011974705,1.79517293505,2.77879962812,2.77879962812
 03/19  24:00:00,12.2234207579,0.113914586628,0.0,0.138213489174,1.91011974705,1.79517293505,3.06925867357,3.06925867357
 03/20  01:00:00,12.9314198675,0.195287407805,0.0,0.166448799277,1.91011974705,2.3935639134,5.57995251935,5.57995251935
 03/20  02:00:00,12.9679644806,0.214300272247,0.0,0.1839805479,1.91011974705,2.3935639134,6.20725260492,6.20725260492
 03/20  03:00:00,13.0231895335,0.253762774775,0.0,0.199743098229,1.91011974705,2.3935639134,7.38985229928,7.38985229928
 03/20  04:00:00,13.0370888894,0.251240717683,0.0,0.216164511297,1.91011974705,2.3935639134,7.35129515949,7.35129515949
 03/20  05:00:00,13.0953418571,0.298825585516,0.0,0.22683261112,1.91011974705,2.3935639134,8.77437868553,8.77437868553
 03/20  06:00:00,26.899660368,12.4432577991,0.0,1.88671890844,1.91011974705,2.3935639134,227.922496743,227.922496743
 03/20  07:00:00,31.8138963283,12.4432577991,0.0,1.4323650476,7.6404789882,4.7871278268,175.290918825,175.290918825
 03/20  08:00:00,41.1667005726,12.4432577991,0.0,1.24477160617,19.1011974705,8.3774736969,153.416674295,153.416674295
 03/20  09:00:00,58.6288582319,12.4432577991,0.0,1.03240737565,34.3821554469,10.7710376103,126.465358185,126.465358185
 03/20  10:00:00,58.4752875882,12.4432577991,0.0,0.878836731886,34.3821554469,10.7710376103,115.266126137,115.266126137
 03/20  11:00:00,58.3331817398,12.4432577991,0.0,0.736730883561,34.3821554469,10.7710376103,100.771849644,100.771849644
 03/20  12:00:00,58.2252516342,12.4432577991,0.0,0.628800777971,34.3821554469,10.7710376103,91.4011282943,91.4011282943
 03/20  13:00:00,58.1453178427,12.4432577991,0.0,0.548866986383,34.3821554469,10.7710376103,82.5848481619,82.5848481619
 03/20  14:00:00,58.1063778708,12.4432577991,0.0,0.509927014529,34.3821554469,10.7710376103,78.0485140613,78.0485140613
 03/20  15:00:00,58.0896128959,12.4432577991,0.0,0.493162039657,34.3821554469,10.7710376103,74.2043655698,74.2043655698
 03/20  16:00:00,58.1132660104,12.4432577991,0.0,0.516815154165,34.3821554469,10.7710376103,76.3285099332,76.3285099332
 03/20  17:00:00,58.1718397175,12.4432577991,0.0,0.575388861205,34.3821554469,10.7710376103,82.3290507008,82.3290507008
 03/20  18:00:00,45.5750677453,12.4432577991,0.0,0.636117327974,22.9214369646,9.5742556536,87.9056433072,87.9056433072
 03/20  19:00:00,48.4408715386,12.4432577991,0.0,0.746587787996,22.9214369646,9.5742556536,96.5516959016,96.5516959016
 03/20  20:00:00,49.00208646,12.4432577991,0.0,0.81415749353,19.1011974705,8.3774736969,101.475553184,101.475553184
 03/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  01:00:00,12.5717167897,0.00203312925906,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  02:00:00,12.6009371678,0.0121987755544,0.0,0.0190547317922,1.91011974705,2.3935639134,0.0,0.0
 03/21  03:00:00,12.6626618466,0.0362758198916,0.0,0.056702366277,1.91011974705,2.3935639134,0.728135419501,0.728135419501
 03/21  04:00:00,12.7100513998,0.0544280566652,0.0,0.0859396826593,1.91011974705,2.3935639134,1.28179653447,1.28179653447
 03/21  05:00:00,12.7540946981,0.0795610545709,0.0,0.104849983066,1.91011974705,2.3935639134,2.03313467599,2.03313467599
 03/21  06:00:00,26.7356658446,12.4432577991,0.0,1.72272438508,1.91011974705,2.3935639134,203.169308146,203.169308146
 03/21  07:00:00,31.707164788,12.4432577991,0.0,1.32563350721,7.6404789882,4.7871278268,160.937755478,160.937755478
 03/21  08:00:00,41.0785552453,12.4432577991,0.0,1.15662627885,19.1011974705,8.3774736969,141.755335039,141.755335039
 03/21  09:00:00,58.5620554686,12.4432577991,0.0,0.965604612293,34.3821554469,10.7710376103,117.809294401,117.809294401
 03/21  10:00:00,58.4337068681,12.4432577991,0.0,0.83725601183,34.3821554469,10.7710376103,108.974651296,108.974651296
 03/21  11:00:00,58.2888237451,12.4432577991,0.0,0.692372888871,34.3821554469,10.7710376103,94.4826457629,94.4826457629
 03/21  12:00:00,58.1613044799,12.4432577991,0.0,0.564853623602,34.3821554469,10.7710376103,83.1699872755,83.1699872755
 03/21  13:00:00,58.0502503914,12.4432577991,0.0,0.453799535077,34.3821554469,10.7710376103,72.3936277532,72.3936277532
 03/21  14:00:00,57.8961532272,12.4432577991,0.0,0.299702370943,34.3821554469,10.7710376103,62.8466100538,62.8466100538
 03/21  15:00:00,57.7454993128,12.4432577991,0.0,0.149048456497,34.3821554469,10.7710376103,52.3008487532,52.3008487532
 03/21  16:00:00,57.7728990592,12.4432577991,0.0,0.176448202942,34.3821554469,10.7710376103,48.8820433483,48.8820433483
 03/21  17:00:00,57.8743164631,12.4432577991,0.0,0.277865606836,34.3821554469,10.7710376103,50.8646832437,50.8646832437
 03/21  18:00:00,45.3070887965,12.4432577991,0.0,0.368138379233,22.9214369646,9.5742556536,53.9690254313,53.9690254313
 03/21  19:00:00,48.1526812629,12.4432577991,0.0,0.45839751225,22.9214369646,9.5742556536,59.7148141872,59.7148141872
 03/21  20:00:00,48.7448638893,12.4432577991,0.0,0.556934922839,19.1011974705,8.3774736969,69.6447260122,69.6447260122
 03/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  02:00:00,12.6565060048,0.0421607360019,0.0,0.0446616083363,1.91011974705,2.3935639134,0.903621985278,0.903621985278
 03/22  03:00:00,12.8003652269,0.111473114247,0.0,0.119208452204,1.91011974705,2.3935639134,2.99237084909,2.99237084909
 03/22  04:00:00,12.9136130324,0.173569824212,0.0,0.170359547757,1.91011974705,2.3935639134,4.92113784395,4.92113784395
 03/22  05:00:00,13.0350565828,0.258845347743,0.0,0.206527574643,1.91011974705,2.3935639134,7.52765215293,7.52765215293
 03/22  06:00:00,26.9784686268,12.4432577991,0.0,1.96552716728,1.91011974705,2.3935639134,244.878074253,244.878074253
 03/22  07:00:00,31.9429913274,12.4432577991,0.0,1.56146004665,7.6404789882,4.7871278268,196.600231154,196.600231154
 03/22  08:00:00,41.2298837986,12.4432577991,0.0,1.30795483215,19.1011974705,8.3774736969,165.68623277,165.68623277
 03/22  09:00:00,58.5957547229,12.4432577991,0.0,0.999303866639,34.3821554469,10.7710376103,123.914755905,123.914755905
 03/22  10:00:00,58.2164890681,12.4432577991,0.0,0.620038211869,34.3821554469,10.7710376103,95.1847512191,95.1847512191
 03/22  11:00:00,57.8625450061,12.4432577991,0.0,0.266094149812,34.3821554469,10.7710376103,70.5393313413,70.5393313413
 03/22  12:00:00,57.6606264021,12.4412246698,0.0,0.0662086750707,34.3821554469,10.7710376103,57.068702262,57.068702262
 03/22  13:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,44.4412563487,44.4412563487
 03/22  14:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,36.8564745704,36.8564745704
 03/22  15:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,29.4000298817,29.4000298817
 03/22  16:00:00,57.6061763845,12.4391915406,0.0,0.0137917867641,34.3821554469,10.7710376103,27.1792632971,27.1792632971
 03/22  17:00:00,57.7005974691,12.4432577991,0.0,0.104146612816,34.3821554469,10.7710376103,32.3518897025,32.3518897025
 03/22  18:00:00,45.1799080508,12.4432577991,0.0,0.240957633516,22.9214369646,9.5742556536,42.608607953,42.608607953
 03/22  19:00:00,48.0863345183,12.4432577991,0.0,0.392050767713,22.9214369646,9.5742556536,55.595121355,55.595121355
 03/22  20:00:00,48.6909210577,12.4432577991,0.0,0.502992091243,19.1011974705,8.3774736969,68.1613217711,68.1613217711
 03/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  03:00:00,12.6000411882,0.0197036672424,0.0,0.0106538605104,1.91011974705,2.3935639134,0.352044108082,0.352044108082
 03/23  04:00:00,12.6924832005,0.0532247633615,0.0,0.0695747766887,1.91011974705,2.3935639134,1.23653502087,1.23653502087
 03/23  05:00:00,12.7839677172,0.0951246110455,0.0,0.119159445666,1.91011974705,2.3935639134,2.50233573539,2.50233573539
 03/23  06:00:00,26.8613303392,12.4432577991,0.0,1.84838887972,1.91011974705,2.3935639134,231.728464526,231.728464526
 03/23  07:00:00,31.8401964966,12.4432577991,0.0,1.45866521588,7.6404789882,4.7871278268,187.46447432,187.46447432
 03/23  08:00:00,41.1629232374,12.4432577991,0.0,1.24099427092,19.1011974705,8.3774736969,161.367621804,161.367621804
 03/23  09:00:00,58.5753380424,12.4432577991,0.0,0.978887186164,34.3821554469,10.7710376103,125.654769741,125.654769741
 03/23  10:00:00,58.2277452562,12.4432577991,0.0,0.631294399873,34.3821554469,10.7710376103,102.571038255,102.571038255
 03/23  11:00:00,57.8920166398,12.4432577991,0.0,0.295565783501,34.3821554469,10.7710376103,76.9417894134,76.9417894134
 03/23  12:00:00,57.6331074151,12.4391915406,0.0,0.0407228173647,34.3821554469,10.7710376103,57.3801127853,57.3801127853
 03/23  13:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,40.4210184005,40.4210184005
 03/23  14:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,29.4919003976,29.4919003976
 03/23  15:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,19.7112912178,19.7112912178
 03/23  16:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,15.0949713258,15.0949713258
 03/23  17:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,18.9210979025,18.9210979025
 03/23  18:00:00,44.995784126,12.4412246698,0.0,0.0588668379914,22.9214369646,9.5742556536,27.294105495,27.294105495
 03/23  19:00:00,47.9367470667,12.4432577991,0.0,0.242463316074,22.9214369646,9.5742556536,39.2743045483,39.2743045483
 03/23  20:00:00,48.5575255002,12.4432577991,0.0,0.36959653377,19.1011974705,8.3774736969,51.2342736857,51.2342736857
 03/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  06:00:00,26.5795617995,12.4432577991,0.0,1.56662033993,1.91011974705,2.3935639134,193.974711415,193.974711415
 03/24  07:00:00,31.5331969671,12.4432577991,0.0,1.15166568634,7.6404789882,4.7871278268,147.451350138,147.451350138
 03/24  08:00:00,40.875102792,12.4432577991,0.0,0.953173825498,19.1011974705,8.3774736969,123.11829258,123.11829258
 03/24  09:00:00,58.3361999376,12.4432577991,0.0,0.739749081334,34.3821554469,10.7710376103,93.3679511674,93.3679511674
 03/24  10:00:00,58.0823831602,12.4432577991,0.0,0.48593230388,34.3821554469,10.7710376103,76.960692455,76.960692455
 03/24  11:00:00,57.7649215098,12.4432577991,0.0,0.168470653501,34.3821554469,10.7710376103,57.759641479,57.759641479
 03/24  12:00:00,57.5873563412,12.4330921528,0.0,0.00107113117457,34.3821554469,10.7710376103,44.823465117,44.823465117
 03/24  13:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,34.542222252,34.542222252
 03/24  14:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,28.2038204247,28.2038204247
 03/24  15:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,21.9980368932,21.9980368932
 03/24  16:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,21.0233766108,21.0233766108
 03/24  17:00:00,57.6489614548,12.4432577991,0.0,0.052510598473,34.3821554469,10.7710376103,26.0175388418,26.0175388418
 03/24  18:00:00,45.1289758441,12.4432577991,0.0,0.190025426843,22.9214369646,9.5742556536,33.8512844332,33.8512844332
 03/24  19:00:00,48.0183229403,12.4432577991,0.0,0.324039189675,22.9214369646,9.5742556536,45.2052822428,45.2052822428
 03/24  20:00:00,48.6074306408,12.4432577991,0.0,0.419501674355,19.1011974705,8.3774736969,55.6284678702,55.6284678702
 03/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  04:00:00,11.9733258114,0.00203312925906,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  05:00:00,12.0572377554,0.0401065238029,0.0,0.0458385495253,1.91011974705,1.79517293505,0.841525467638,0.841525467638
 03/25  06:00:00,26.1763554733,12.4432577991,0.0,1.76180499212,1.91011974705,1.79517293505,219.05577548,219.05577548
 03/25  07:00:00,25.3636884346,12.4432577991,0.0,1.3768452713,3.8202394941,3.5903458701,178.16878655,178.16878655
 03/25  08:00:00,31.0590864702,12.4432577991,0.0,1.17120040534,11.4607184823,5.9839097835,154.959776957,154.959776957
 03/25  09:00:00,45.8532050003,12.4432577991,0.0,0.914254583023,22.9214369646,9.5742556536,119.230317934,119.230317934
 03/25  10:00:00,58.1485554118,12.4432577991,0.0,0.55210455553,34.3821554469,10.7710376103,87.6398742402,87.6398742402
 03/25  11:00:00,57.789035691,12.4432577991,0.0,0.19258483473,34.3821554469,10.7710376103,61.0996996607,61.0996996607
 03/25  12:00:00,57.5911863323,12.4330921528,0.0,0.00490112229032,34.3821554469,10.7710376103,44.170605532,44.170605532
 03/25  13:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,29.5397545113,29.5397545113
 03/25  14:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,20.1526082677,20.1526082677
 03/25  15:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,13.8777429123,13.8777429123
 03/25  16:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,7.64294232092,7.64294232092
 03/25  17:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,10.8240082405,10.8240082405
 03/25  18:00:00,39.9297773041,12.435125282,0.0,0.0159808546201,19.1011974705,8.3774736969,30.3569169807,30.3569169807
 03/25  19:00:00,31.463127065,12.4432577991,0.0,0.197574333456,11.4607184823,5.9839097835,42.8449849014,42.8449849014
 03/25  20:00:00,38.4914245479,12.4432577991,0.0,0.337538483035,11.4607184823,5.9839097835,52.1340861599,52.1340861599
 03/25  21:00:00,28.5573708768,12.4432577991,0.0,0.437527713553,3.8202394941,3.5903458701,67.0773829466,67.0773829466
 03/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  08:00:00,21.1802219989,12.4432577991,0.0,1.32637883565,3.8202394941,3.5903458701,166.252042057,166.252042057
 03/26  09:00:00,20.8219857657,12.4432577991,0.0,0.968142602419,3.8202394941,3.5903458701,132.859579871,132.859579871
 03/26  10:00:00,35.7405874417,12.4432577991,0.0,0.835679925993,15.2809579764,7.1806917402,119.839528298,119.839528298
 03/26  11:00:00,35.6256974978,12.4432577991,0.0,0.720789982153,15.2809579764,7.1806917402,113.249691858,113.249691858
 03/26  12:00:00,45.5316836079,12.4432577991,0.0,0.592733190611,22.9214369646,9.5742556536,96.1454333324,96.1454333324
 03/26  13:00:00,45.4630477373,12.4432577991,0.0,0.524097319975,22.9214369646,9.5742556536,88.0142236526,88.0142236526
 03/26  14:00:00,45.4005267085,12.4432577991,0.0,0.46157629123,22.9214369646,9.5742556536,80.7386193638,80.7386193638
 03/26  15:00:00,45.347322319,12.4432577991,0.0,0.408371901761,22.9214369646,9.5742556536,73.2702041417,73.2702041417
 03/26  16:00:00,45.3260085338,12.4432577991,0.0,0.387058116479,22.9214369646,9.5742556536,66.6882835649,66.6882835649
 03/26  17:00:00,35.022833139,12.4432577991,0.0,0.117925623312,15.2809579764,7.1806917402,87.1582858716,87.1582858716
 03/26  18:00:00,25.0537481869,12.4432577991,0.0,0.182883572814,7.6404789882,4.7871278268,95.9852498376,95.9852498376
 03/26  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 03/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  05:00:00,12.5861293294,0.0101656462953,0.0,0.00628002268886,1.91011974705,2.3935639134,0.0,0.0
 03/27  06:00:00,26.5853676713,12.4432577991,0.0,1.57242621175,1.91011974705,2.3935639134,185.819021523,185.819021523
 03/27  07:00:00,30.1605174717,12.4432577991,0.0,1.15665285758,7.6404789882,4.7871278268,141.430907126,141.430907126
 03/27  08:00:00,40.8894567764,12.4432577991,0.0,0.967527809881,19.1011974705,8.3774736969,119.38955787,119.38955787
 03/27  09:00:00,58.3561172578,12.4432577991,0.0,0.759666401563,34.3821554469,10.7710376103,89.9788658564,89.9788658564
 03/27  10:00:00,58.1358393755,12.4432577991,0.0,0.53938851919,34.3821554469,10.7710376103,74.5683120852,74.5683120852
 03/27  11:00:00,57.8087927258,12.4432577991,0.0,0.212341869473,34.3821554469,10.7710376103,54.1940039072,54.1940039072
 03/27  12:00:00,57.6002375827,12.435125282,0.0,0.0119192434691,34.3821554469,10.7710376103,39.7599228702,39.7599228702
 03/27  13:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,27.1450099348,27.1450099348
 03/27  14:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,18.791589801,18.791589801
 03/27  15:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,10.568211817,10.568211817
 03/27  16:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,6.75168956279,6.75168956279
 03/27  17:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,9.06713507208,9.06713507208
 03/27  18:00:00,44.9293593844,12.4330921528,0.0,0.000574613417822,22.9214369646,9.5742556536,14.6581962194,14.6581962194
 03/27  19:00:00,46.4391534877,12.4432577991,0.0,0.122536403803,22.9214369646,9.5742556536,23.2693427945,23.2693427945
 03/27  20:00:00,48.4458707046,12.4432577991,0.0,0.257941738124,19.1011974705,8.3774736969,34.1845937265,34.1845937265
 03/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  06:00:00,26.3539764729,12.4432577991,0.0,1.34103501333,1.91011974705,2.3935639134,165.157269916,165.157269916
 03/28  07:00:00,30.0275488327,12.4432577991,0.0,1.02368421865,7.6404789882,4.7871278268,129.611680416,129.611680416
 03/28  08:00:00,40.783763781,12.4432577991,0.0,0.861834814557,19.1011974705,8.3774736969,109.716995973,109.716995973
 03/28  09:00:00,58.256055607,12.4432577991,0.0,0.659604750765,34.3821554469,10.7710376103,81.3615314315,81.3615314315
 03/28  10:00:00,58.1009622352,12.4432577991,0.0,0.504511378964,34.3821554469,10.7710376103,67.128900893,67.128900893
 03/28  11:00:00,57.8527442857,12.4432577991,0.0,0.256293429449,34.3821554469,10.7710376103,47.5169515898,47.5169515898
 03/28  12:00:00,57.613618374,12.4371584113,0.0,0.0232669054875,34.3821554469,10.7710376103,32.3122194936,32.3122194936
 03/28  13:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,18.9163894156,18.9163894156
 03/28  14:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,7.098560141,7.098560141
 03/28  15:00:00,57.6320168088,12.4310590235,0.0477647281083,0.0,34.3821554469,10.7710376103,1.05110677643,1.05110677643
 03/28  16:00:00,57.743159582,12.4310590235,0.158907501229,0.0,34.3821554469,10.7710376103,0.00851251030318,0.00851251030318
 03/28  17:00:00,57.6731896738,12.4310590235,0.0889375930516,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/28  18:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 03/28  19:00:00,46.3044183084,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,0.000708985890709,0.000708985890709
 03/28  20:00:00,48.1757301909,12.4310590235,0.0,0.0,19.1011974705,8.3774736969,0.438290940066,0.438290940066
 03/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  06:00:00,25.531942685,12.4432577991,0.0,0.519001225437,1.91011974705,2.3935639134,66.9566576381,66.9566576381
 03/29  07:00:00,29.4193279694,12.4432577991,0.0,0.415463355356,7.6404789882,4.7871278268,50.0273169987,50.0273169987
 03/29  08:00:00,40.2701224886,12.4432577991,0.0,0.348193522082,19.1011974705,8.3774736969,38.8019601344,38.8019601344
 03/29  09:00:00,57.8185984167,12.4432577991,0.0,0.222147560439,34.3821554469,10.7710376103,17.9269653426,17.9269653426
 03/29  10:00:00,57.7496683053,12.4432577991,0.0,0.153217449016,34.3821554469,10.7710376103,10.9657229994,10.9657229994
 03/29  11:00:00,57.6250801866,12.4412246698,0.0,0.0306624595705,34.3821554469,10.7710376103,1.67839547344,1.67839547344
 03/29  12:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.449843168453,0.449843168453
 03/29  13:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.000961185869265,0.000961185869265
 03/29  14:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 03/29  15:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.00149503239292,0.00149503239292
 03/29  16:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.212067500025,0.212067500025
 03/29  17:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.719606849815,0.719606849815
 03/29  18:00:00,44.928784771,12.4330921528,0.0,0.0,22.9214369646,9.5742556536,2.00814298382,2.00814298382
 03/29  19:00:00,46.3716819789,12.4432577991,0.0,0.0550648949486,22.9214369646,9.5742556536,6.09289279893,6.09289279893
 03/29  20:00:00,48.2985094226,12.4432577991,0.0,0.110580456105,19.1011974705,8.3774736969,8.61982134091,8.61982134091
 03/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  06:00:00,25.7559305907,12.4432577991,0.0,0.742989131174,1.91011974705,2.3935639134,90.06203212,90.06203212
