Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/30  07:00:00,28.1845773346,12.4432577991,0.0,0.558379387203,7.6404789882,4.7871278268,65.4690665946,65.4690665946
 03/30  08:00:00,40.3921397692,12.4432577991,0.0,0.470210802726,19.1011974705,8.3774736969,53.1209955919,53.1209955919
 03/30  09:00:00,57.9455059093,12.4432577991,0.0,0.349055053052,34.3821554469,10.7710376103,35.3678544197,35.3678544197
 03/30  10:00:00,57.897962601,12.4432577991,0.0,0.301511744692,34.3821554469,10.7710376103,31.6097657198,31.6097657198
 03/30  11:00:00,57.8036226626,12.4432577991,0.0,0.207171806274,34.3821554469,10.7710376103,23.4884795202,23.4884795202
 03/30  12:00:00,57.7376682611,12.4432577991,0.0,0.141217404802,34.3821554469,10.7710376103,20.5997978159,20.5997978159
 03/30  13:00:00,57.6939260795,12.4432577991,0.0,0.0974752231719,34.3821554469,10.7710376103,17.7589730843,17.7589730843
 03/30  14:00:00,57.6547485048,12.4432577991,0.0,0.0582976485304,34.3821554469,10.7710376103,14.0928018089,14.0928018089
 03/30  15:00:00,57.5899134941,12.435125282,0.0,0.00159515482336,34.3821554469,10.7710376103,7.81511287281,7.81511287281
 03/30  16:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,6.48523054462,6.48523054462
 03/30  17:00:00,57.6538275771,12.4432577991,0.0,0.0573767208634,34.3821554469,10.7710376103,13.701145234,13.701145234
 03/30  18:00:00,45.120222079,12.4432577991,0.0,0.181271661689,22.9214369646,9.5742556536,24.5460973197,24.5460973197
 03/30  19:00:00,46.6348444024,12.4432577991,0.0,0.318227318482,22.9214369646,9.5742556536,39.1319968001,39.1319968001
 03/30  20:00:00,48.5606017157,12.4432577991,0.0,0.37267274918,19.1011974705,8.3774736969,44.95560316,44.95560316
 03/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  06:00:00,26.1334189435,12.4432577991,0.0,1.12047748398,1.91011974705,2.3935639134,134.538464072,134.538464072
 03/31  07:00:00,28.5012886772,12.4432577991,0.0,0.875090729789,7.6404789882,4.7871278268,107.215212054,107.215212054
 03/31  08:00:00,40.6922604669,12.4432577991,0.0,0.77033150045,19.1011974705,8.3774736969,93.9390254272,93.9390254272
 03/31  09:00:00,58.2286934657,12.4432577991,0.0,0.632242609435,34.3821554469,10.7710376103,73.1959404826,73.1959404826
 03/31  10:00:00,58.1308839645,12.4432577991,0.0,0.534433108218,34.3821554469,10.7710376103,66.459221442,66.459221442
 03/31  11:00:00,57.9726499404,12.4432577991,0.0,0.3761990841,34.3821554469,10.7710376103,49.4101933825,49.4101933825
 03/31  12:00:00,57.8036905624,12.4432577991,0.0,0.207239706149,34.3821554469,10.7710376103,32.4635938902,32.4635938902
 03/31  13:00:00,57.6076170203,12.435125282,0.0,0.0192986810891,34.3821554469,10.7710376103,16.5151569281,16.5151569281
 03/31  14:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,5.546862336,5.546862336
 03/31  15:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.821206790582,0.821206790582
 03/31  16:00:00,57.5850720456,12.4310590235,0.000819964885821,0.0,34.3821554469,10.7710376103,0.02397174047,0.02397174047
 03/31  17:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0038576531366,0.0038576531366
 03/31  18:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,2.10035052045,2.10035052045
 03/31  19:00:00,46.3789009073,12.4412246698,0.0,0.0643169526272,22.9214369646,9.5742556536,15.364184958,15.364184958
 03/31  20:00:00,48.3664652826,12.4432577991,0.0,0.178536316114,19.1011974705,8.3774736969,21.4245675576,21.4245675576
 03/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 03/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 03/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  06:00:00,25.9327784203,12.4432577991,0.0,1.51822793909,1.91011974705,1.79517293505,188.543382813,188.543382813
 04/01  07:00:00,23.7951501961,12.4432577991,0.0,1.18597369946,3.8202394941,3.5903458701,153.308216099,153.308216099
 04/01  08:00:00,30.8375453493,12.4432577991,0.0,0.949659284413,11.4607184823,5.9839097835,124.817715486,124.817715486
 04/01  09:00:00,45.6717256526,12.4432577991,0.0,0.732775235297,22.9214369646,9.5742556536,92.0783001319,92.0783001319
 04/01  10:00:00,58.0751563625,12.4432577991,0.0,0.478705506249,34.3821554469,10.7710376103,70.4607221106,70.4607221106
 04/01  11:00:00,57.8026648814,12.4432577991,0.0,0.206214025094,34.3821554469,10.7710376103,44.7778108974,44.7778108974
 04/01  12:00:00,57.5924333699,12.4330921528,0.0,0.00614815994286,34.3821554469,10.7710376103,25.170172776,25.170172776
 04/01  13:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,11.7146557856,11.7146557856
 04/01  14:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,2.92408826702,2.92408826702
 04/01  15:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.912580043086,0.912580043086
 04/01  16:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.33810760968,0.33810760968
 04/01  17:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.125391883635,0.125391883635
 04/01  18:00:00,39.9194773771,12.435125282,0.0,0.00568092761002,19.1011974705,8.3774736969,10.4079312256,10.4079312256
 04/01  19:00:00,31.4144787648,12.4432577991,0.0,0.148926033208,11.4607184823,5.9839097835,27.0793811488,27.0793811488
 04/01  20:00:00,38.4810046822,12.4432577991,0.0,0.327118617285,11.4607184823,5.9839097835,48.0017296636,48.0017296636
 04/01  21:00:00,28.5916577419,12.4432577991,0.0,0.471814578603,3.8202394941,3.5903458701,71.1258160213,71.1258160213
 04/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  08:00:00,21.2263057344,12.4432577991,0.0,1.37246257116,3.8202394941,3.5903458701,168.212638515,168.212638515
 04/02  09:00:00,20.6622188464,12.4432577991,0.0,0.808375683085,3.8202394941,3.5903458701,108.031330607,108.031330607
 04/02  10:00:00,35.3879551147,12.4432577991,0.0,0.483047598994,15.2809579764,7.1806917402,74.757943768,74.757943768
 04/02  11:00:00,35.098568379,12.4432577991,0.0,0.193660863369,15.2809579764,7.1806917402,51.1475045757,51.1475045757
 04/02  12:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,17.8014660589,17.8014660589
 04/02  13:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,6.70720971491,6.70720971491
 04/02  14:00:00,44.9658274397,12.4391915406,0.0,0.0309432809649,22.9214369646,9.5742556536,15.1699445506,15.1699445506
 04/02  15:00:00,45.0460552126,12.4432577991,0.0,0.107104795324,22.9214369646,9.5742556536,24.2871017282,24.2871017282
 04/02  16:00:00,45.029137095,12.4432577991,0.0,0.0901866777157,22.9214369646,9.5742556536,29.7799172845,29.7799172845
 04/02  17:00:00,34.8927087401,12.4310590235,0.0,0.0,15.2809579764,7.1806917402,51.2229357934,51.2229357934
 04/02  18:00:00,24.9363177527,12.4432577991,0.0,0.0654531386336,7.6404789882,4.7871278268,64.932901198,64.932901198
 04/02  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  03:00:00,12.5858686295,0.00813251703624,0.0,0.0080524520442,1.91011974705,2.3935639134,0.0,0.0
 04/03  04:00:00,12.6570380197,0.038413881327,0.0,0.0489404779178,1.91011974705,2.3935639134,0.790848616441,0.790848616441
 04/03  05:00:00,12.6979792395,0.0432285877772,0.0,0.0850669912334,1.91011974705,2.3935639134,0.936228890907,0.936228890907
 04/03  06:00:00,26.7486138234,12.4432577991,0.0,1.73567236383,1.91011974705,2.3935639134,211.573246268,211.573246268
 04/03  07:00:00,28.964282653,12.4432577991,0.0,1.33808470558,7.6404789882,4.7871278268,167.995821596,167.995821596
 04/03  08:00:00,41.0748637469,12.4432577991,0.0,1.15293478041,19.1011974705,8.3774736969,147.941932338,147.941932338
 04/03  09:00:00,58.5397098359,12.4432577991,0.0,0.943258979667,34.3821554469,10.7710376103,120.167359046,120.167359046
 04/03  10:00:00,58.3570448337,12.4432577991,0.0,0.760593977377,34.3821554469,10.7710376103,106.850382328,106.850382328
 04/03  11:00:00,58.0469070379,12.4432577991,0.0,0.450456181629,34.3821554469,10.7710376103,84.7576134881,84.7576134881
 04/03  12:00:00,57.8123695224,12.4432577991,0.0,0.215918666145,34.3821554469,10.7710376103,72.5920360027,72.5920360027
 04/03  13:00:00,57.6686852254,12.4432577991,0.0,0.0722343691654,34.3821554469,10.7710376103,64.99633322,64.99633322
 04/03  14:00:00,57.58628521,12.4330921528,0.0,0.0,34.3821554469,10.7710376103,52.1246915434,52.1246915434
 04/03  15:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,36.2892888075,36.2892888075
 04/03  16:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,30.5343539505,30.5343539505
 04/03  17:00:00,57.683301127,12.4432577991,0.0,0.086850270763,34.3821554469,10.7710376103,30.4531053348,30.4531053348
 04/03  18:00:00,45.1415403654,12.4432577991,0.0,0.20258994816,22.9214369646,9.5742556536,35.9300004271,35.9300004271
 04/03  19:00:00,45.3274010035,12.4432577991,0.0,0.3884505862,22.9214369646,9.5742556536,54.2362159766,54.2362159766
 04/03  20:00:00,48.6929169235,12.4432577991,0.0,0.50498795704,19.1011974705,8.3774736969,68.0932143328,68.0932143328
 04/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  05:00:00,12.5816622993,0.00813251703624,0.0,0.00384612176935,1.91011974705,2.3935639134,0.0,0.0
 04/04  06:00:00,26.6379462605,12.4432577991,0.0,1.62500480098,1.91011974705,2.3935639134,196.708292665,196.708292665
 04/04  07:00:00,28.8267227749,12.4432577991,0.0,1.20052482753,7.6404789882,4.7871278268,151.225699514,151.225699514
 04/04  08:00:00,40.9292301399,12.4432577991,0.0,1.00730117344,19.1011974705,8.3774736969,129.670281813,129.670281813
 04/04  09:00:00,58.3482660966,12.4432577991,0.0,0.75181524029,34.3821554469,10.7710376103,95.2917304537,95.2917304537
 04/04  10:00:00,58.0788204807,12.4432577991,0.0,0.482369624401,34.3821554469,10.7710376103,69.20560118,69.20560118
 04/04  11:00:00,57.8148072271,12.4432577991,0.0,0.218356370802,34.3821554469,10.7710376103,42.7499970063,42.7499970063
 04/04  12:00:00,57.8028102816,12.4432577991,0.0,0.206359425325,34.3821554469,10.7710376103,31.5069243682,31.5069243682
 04/04  13:00:00,57.8253531736,12.4432577991,0.0,0.228902317333,34.3821554469,10.7710376103,28.2711089851,28.2711089851
 04/04  14:00:00,57.8346228297,12.4432577991,0.0,0.238171973462,34.3821554469,10.7710376103,29.0475440384,29.0475440384
 04/04  15:00:00,57.8370917129,12.4432577991,0.0,0.24064085658,34.3821554469,10.7710376103,27.8382209891,27.8382209891
 04/04  16:00:00,57.8720604927,12.4432577991,0.0,0.275609636428,34.3821554469,10.7710376103,32.0166432848,32.0166432848
 04/04  17:00:00,57.903814658,12.4432577991,0.0,0.307363801768,34.3821554469,10.7710376103,35.5615184689,35.5615184689
 04/04  18:00:00,45.2573563608,12.4432577991,0.0,0.318405943533,22.9214369646,9.5742556536,36.3220668995,36.3220668995
 04/04  19:00:00,45.2911956801,12.4432577991,0.0,0.352245262782,22.9214369646,9.5742556536,39.3534177872,39.3534177872
 04/04  20:00:00,48.6035722098,12.4432577991,0.0,0.415643243324,19.1011974705,8.3774736969,47.834037145,47.834037145
 04/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  05:00:00,12.574425153,0.00406625851812,0.0,0.000675234008731,1.91011974705,2.3935639134,0.0,0.0
 04/05  06:00:00,26.622886366,12.4432577991,0.0,1.60994490643,1.91011974705,2.3935639134,189.125047546,189.125047546
 04/05  07:00:00,27.4753793478,12.4432577991,0.0,1.22684806706,7.6404789882,4.7871278268,150.144586107,150.144586107
 04/05  08:00:00,41.0199865646,12.4432577991,0.0,1.09805759814,19.1011974705,8.3774736969,135.90147212,135.90147212
 04/05  09:00:00,58.5603939731,12.4432577991,0.0,0.96394311687,34.3821554469,10.7710376103,116.844772401,116.844772401
 04/05  10:00:00,58.4936054665,12.4432577991,0.0,0.897154610177,34.3821554469,10.7710376103,111.614506389,111.614506389
 04/05  11:00:00,58.390045599,12.4432577991,0.0,0.793594742699,34.3821554469,10.7710376103,98.1684655495,98.1684655495
 04/05  12:00:00,58.3263130713,12.4432577991,0.0,0.72986221499,34.3821554469,10.7710376103,91.7602423273,91.7602423273
 04/05  13:00:00,58.2989292674,12.4432577991,0.0,0.702478411108,34.3821554469,10.7710376103,89.5273435113,89.5273435113
 04/05  14:00:00,58.2584300291,12.4432577991,0.0,0.661979172816,34.3821554469,10.7710376103,85.417510287,85.417510287
 04/05  15:00:00,58.22364871,12.4432577991,0.0,0.627197853748,34.3821554469,10.7710376103,79.7552510969,79.7552510969
 04/05  16:00:00,58.2215121596,12.4432577991,0.0,0.625061303285,34.3821554469,10.7710376103,78.9144022362,78.9144022362
 04/05  17:00:00,58.2613750854,12.4432577991,0.0,0.664924229147,34.3821554469,10.7710376103,83.657271243,83.657271243
 04/05  18:00:00,45.6542692326,12.4432577991,0.0,0.715318815319,22.9214369646,9.5742556536,88.8085164001,88.8085164001
 04/05  19:00:00,45.7320811792,12.4432577991,0.0,0.793130761948,22.9214369646,9.5742556536,97.0775167197,97.0775167197
 04/05  20:00:00,49.0373928399,12.4432577991,0.0,0.84946387339,19.1011974705,8.3774736969,103.324205231,103.324205231
 04/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/05  24:00:00,12.5839507572,0.00609938777718,0.0,0.00816770900087,1.91011974705,2.3935639134,0.0,0.0
 04/06  01:00:00,12.7126564926,0.0647779623987,0.0,0.0781948697151,1.91011974705,2.3935639134,1.5853170131,1.5853170131
 04/06  02:00:00,12.8295875645,0.117677227733,0.0,0.142226676276,1.91011974705,2.3935639134,3.17483558495,3.17483558495
 04/06  03:00:00,12.9624084311,0.195788601132,0.0,0.1969361695,1.91011974705,2.3935639134,5.58364286986,5.58364286986
 04/06  04:00:00,13.0702394776,0.260278694167,0.0,0.240277123008,1.91011974705,2.3935639134,7.56925749961,7.56925749961
 04/06  05:00:00,13.1936261434,0.349149765341,0.0,0.274792717571,1.91011974705,2.3935639134,10.3252584818,10.3252584818
 04/06  06:00:00,27.0814118505,12.4432577991,0.0,2.068470391,1.91011974705,2.3935639134,252.400848448,252.400848448
 04/06  07:00:00,27.8884010395,12.4432577991,0.0,1.63986975872,7.6404789882,4.7871278268,202.757718366,202.757718366
 04/06  08:00:00,41.340360687,12.4432577991,0.0,1.41843172052,19.1011974705,8.3774736969,178.489487563,178.489487563
 04/06  09:00:00,58.7259765621,12.4432577991,0.0,1.12952570585,34.3821554469,10.7710376103,141.151882987,141.151882987
 04/06  10:00:00,58.4602233383,12.4432577991,0.0,0.863772482037,34.3821554469,10.7710376103,118.119728918,118.119728918
 04/06  11:00:00,58.1541269341,12.4432577991,0.0,0.557676077819,34.3821554469,10.7710376103,94.7045492499,94.7045492499
 04/06  12:00:00,57.9383123266,12.4432577991,0.0,0.341861470283,34.3821554469,10.7710376103,81.3029436009,81.3029436009
 04/06  13:00:00,57.8044434166,12.4432577991,0.0,0.207992560306,34.3821554469,10.7710376103,71.790138787,71.790138787
 04/06  14:00:00,57.8112984995,12.4432577991,0.0,0.214847643229,34.3821554469,10.7710376103,64.4422518492,64.4422518492
 04/06  15:00:00,57.7855800917,12.4432577991,0.0,0.189129235456,34.3821554469,10.7710376103,55.9512946207,55.9512946207
 04/06  16:00:00,57.9252228003,12.4432577991,0.0,0.32877194405,34.3821554469,10.7710376103,56.0816027499,56.0816027499
 04/06  17:00:00,58.032313528,12.4432577991,0.0,0.435862671673,34.3821554469,10.7710376103,61.5572639882,61.5572639882
 04/06  18:00:00,45.4370999238,12.4432577991,0.0,0.498149506566,22.9214369646,9.5742556536,69.9402745773,69.9402745773
 04/06  19:00:00,45.551959068,12.4432577991,0.0,0.613008650696,22.9214369646,9.5742556536,82.7350756203,82.7350756203
 04/06  20:00:00,48.9109446891,12.4432577991,0.0,0.723015722647,19.1011974705,8.3774736969,94.0551645015,94.0551645015
 04/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  01:00:00,12.5772147756,0.00406625851812,0.0,0.0034648566175,1.91011974705,2.3935639134,0.0,0.0
 04/07  02:00:00,12.6685938469,0.0394275102868,0.0,0.0594826761667,1.91011974705,2.3935639134,0.819512549519,0.819512549519
 04/07  03:00:00,12.7908763175,0.105186970584,0.0,0.116005686494,1.91011974705,2.3935639134,2.79990290971,2.79990290971
 04/07  04:00:00,12.8836607384,0.15314393194,0.0,0.160833145984,1.91011974705,2.3935639134,4.29390315109,4.29390315109
 04/07  05:00:00,13.0271266145,0.253508684589,0.0,0.203934269435,1.91011974705,2.3935639134,7.35366508124,7.35366508124
 04/07  06:00:00,26.9796021251,12.4432577991,0.0,1.96666066557,1.91011974705,2.3935639134,243.524593066,243.524593066
 04/07  07:00:00,27.8035502403,12.4432577991,0.0,1.55501895957,7.6404789882,4.7871278268,195.355077713,195.355077713
 04/07  08:00:00,41.2120404767,12.4432577991,0.0,1.29011151021,19.1011974705,8.3774736969,164.674723841,164.674723841
 04/07  09:00:00,58.6280002634,12.4432577991,0.0,1.03154940712,34.3821554469,10.7710376103,127.639065468,127.639065468
 04/07  10:00:00,58.3623956338,12.4432577991,0.0,0.765944777506,34.3821554469,10.7710376103,104.857803068,104.857803068
 04/07  11:00:00,57.9987023382,12.4432577991,0.0,0.402251481923,34.3821554469,10.7710376103,77.1990731779,77.1990731779
 04/07  12:00:00,57.7318361548,12.4432577991,0.0,0.135385298533,34.3821554469,10.7710376103,58.2562521531,58.2562521531
 04/07  13:00:00,57.5913745728,12.435125282,0.0,0.0030562335722,34.3821554469,10.7710376103,45.6264612444,45.6264612444
 04/07  14:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,36.5193785937,36.5193785937
 04/07  15:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,29.5552788263,29.5552788263
 04/07  16:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,28.5208361767,28.5208361767
 04/07  17:00:00,57.6921073793,12.4432577991,0.0,0.0956565230598,34.3821554469,10.7710376103,30.0407337509,30.0407337509
 04/07  18:00:00,45.1421232659,12.4432577991,0.0,0.203172848628,22.9214369646,9.5742556536,34.763145287,34.763145287
 04/07  19:00:00,45.2927109885,12.4432577991,0.0,0.353760571217,22.9214369646,9.5742556536,47.8859501691,47.8859501691
 04/07  20:00:00,48.6651017673,12.4432577991,0.0,0.477172800823,19.1011974705,8.3774736969,62.6143324439,62.6143324439
 04/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  03:00:00,11.9763637539,0.00406625851812,0.0,0.001004813295,1.91011974705,1.79517293505,0.0,0.0
 04/08  04:00:00,12.0691748326,0.0430887400692,0.0,0.0547934103933,1.91011974705,1.79517293505,0.931504388608,0.931504388608
 04/08  05:00:00,12.2340989245,0.152017482334,0.0,0.110788760052,1.91011974705,1.79517293505,4.26231626252,4.26231626252
 04/08  06:00:00,26.2260180845,12.4432577991,0.0,1.81146760327,1.91011974705,1.79517293505,225.582383317,225.582383317
 04/08  07:00:00,22.5877927539,12.4432577991,0.0,1.356282924,3.8202394941,3.5903458701,174.893749542,174.893749542
 04/08  08:00:00,30.9625837775,12.4432577991,0.0,1.07469771259,11.4607184823,5.9839097835,141.963506629,141.963506629
 04/08  09:00:00,45.7415746163,12.4432577991,0.0,0.802624198974,22.9214369646,9.5742556536,102.107054551,102.107054551
 04/08  10:00:00,58.1776845237,12.4432577991,0.0,0.581233667454,34.3821554469,10.7710376103,77.251441288,77.251441288
 04/08  11:00:00,57.9591156558,12.4432577991,0.0,0.362664799503,34.3821554469,10.7710376103,58.1484057942,58.1484057942
 04/08  12:00:00,57.7137631709,12.4432577991,0.0,0.117312314641,34.3821554469,10.7710376103,41.2920923336,41.2920923336
 04/08  13:00:00,57.589900942,12.435125282,0.0,0.00158260275027,34.3821554469,10.7710376103,27.8230417639,27.8230417639
 04/08  14:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,21.4309264484,21.4309264484
 04/08  15:00:00,57.5923855469,12.435125282,0.0,0.00406720763511,34.3821554469,10.7710376103,17.3455668295,17.3455668295
 04/08  16:00:00,57.6668173539,12.4432577991,0.0,0.0703664976663,34.3821554469,10.7710376103,15.3832884248,15.3832884248
 04/08  17:00:00,57.7725890066,12.4432577991,0.0,0.176138150335,34.3821554469,10.7710376103,22.9341549075,22.9341549075
 04/08  18:00:00,40.2221826568,12.4432577991,0.0,0.300253690284,19.1011974705,8.3774736969,41.0111269049,41.0111269049
 04/08  19:00:00,30.2610796824,12.4432577991,0.0,0.373193617538,11.4607184823,5.9839097835,50.9809758389,50.9809758389
 04/08  20:00:00,38.5811149337,12.4432577991,0.0,0.427228868814,11.4607184823,5.9839097835,55.6896459408,55.6896459408
 04/08  21:00:00,28.6111391644,12.4432577991,0.0,0.491296001102,3.8202394941,3.5903458701,65.5749924195,65.5749924195
 04/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  08:00:00,21.0396084005,12.4432577991,0.0,1.18576523726,3.8202394941,3.5903458701,138.043015966,138.043015966
 04/09  09:00:00,20.5792711081,12.4432577991,0.0,0.725427944794,3.8202394941,3.5903458701,88.6585606224,88.6585606224
 04/09  10:00:00,35.3301824183,12.4432577991,0.0,0.425274902641,15.2809579764,7.1806917402,58.7902159764,58.7902159764
 04/09  11:00:00,35.0143679303,12.4432577991,0.0,0.109460414613,15.2809579764,7.1806917402,36.9216966725,36.9216966725
 04/09  12:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,16.6334621789,16.6334621789
 04/09  13:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,13.8924697128,13.8924697128
 04/09  14:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,15.3748111723,15.3748111723
 04/09  15:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,13.0640536422,13.0640536422
 04/09  16:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,12.596224187,12.596224187
 04/09  17:00:00,34.8927087401,12.4310590235,0.0,0.0,15.2809579764,7.1806917402,27.7726023818,27.7726023818
 04/09  18:00:00,24.8586658385,12.4310590235,0.0,0.0,7.6404789882,4.7871278268,38.8501745274,38.8501745274
 04/09  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  06:00:00,26.2996270771,12.4432577991,0.0,1.28668561757,1.91011974705,2.3935639134,160.222666429,160.222666429
 04/10  07:00:00,27.216181496,12.4432577991,0.0,0.967650215254,7.6404789882,4.7871278268,124.289200247,124.289200247
 04/10  08:00:00,40.7138364883,12.4432577991,0.0,0.79190752186,19.1011974705,8.3774736969,100.589985384,100.589985384
 04/10  09:00:00,58.1960643307,12.4432577991,0.0,0.599613474466,34.3821554469,10.7710376103,71.4571580643,71.4571580643
 04/10  10:00:00,58.0967734828,12.4432577991,0.0,0.500322626538,34.3821554469,10.7710376103,61.4687590037,61.4687590037
 04/10  11:00:00,57.9863279501,12.4432577991,0.0,0.389877093781,34.3821554469,10.7710376103,47.8119002267,47.8119002267
 04/10  12:00:00,57.8201697992,12.4432577991,0.0,0.223718942886,34.3821554469,10.7710376103,37.1479101564,37.1479101564
 04/10  13:00:00,57.6210141797,12.4371584113,0.0,0.0306627111987,34.3821554469,10.7710376103,27.1930079714,27.1930079714
 04/10  14:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,18.0667460378,18.0667460378
 04/10  15:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,6.17477713351,6.17477713351
 04/10  16:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,2.05059418674,2.05059418674
 04/10  17:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,6.28384725431,6.28384725431
 04/10  18:00:00,44.9807349015,12.4412246698,0.0,0.0438176134599,22.9214369646,9.5742556536,14.1740131939,14.1740131939
 04/10  19:00:00,45.1595012137,12.4432577991,0.0,0.220550796464,22.9214369646,9.5742556536,28.612107323,28.612107323
 04/10  20:00:00,47.1574709966,12.4432577991,0.0,0.347208696794,19.1011974705,8.3774736969,42.7216352594,42.7216352594
 04/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  05:00:00,12.6278784892,0.037919911697,0.0,0.0202749170902,1.91011974705,2.3935639134,0.836975536864,0.836975536864
 04/11  06:00:00,26.7423224534,12.4432577991,0.0,1.72938099392,1.91011974705,2.3935639134,211.56480227,211.56480227
 04/11  07:00:00,26.1355896743,12.4432577991,0.0,1.26472506023,7.6404789882,4.7871278268,160.467506105,160.467506105
 04/11  08:00:00,40.9222013619,12.4432577991,0.0,1.00027239541,19.1011974705,8.3774736969,129.9073676,129.9073676
 04/11  09:00:00,58.2970829761,12.4432577991,0.0,0.700632119821,34.3821554469,10.7710376103,89.7460365716,89.7460365716
 04/11  10:00:00,58.0892287985,12.4432577991,0.0,0.492777942258,34.3821554469,10.7710376103,66.22417597,66.22417597
 04/11  11:00:00,57.9192884221,12.4432577991,0.0,0.322837565846,34.3821554469,10.7710376103,46.3087765451,46.3087765451
 04/11  12:00:00,57.7612486783,12.4432577991,0.0,0.164797822051,34.3821554469,10.7710376103,34.4046144896,34.4046144896
 04/11  13:00:00,57.7416336607,12.4432577991,0.0,0.14518280443,34.3821554469,10.7710376103,25.182675502,25.182675502
 04/11  14:00:00,57.7248888533,12.4432577991,0.0,0.128437997029,34.3821554469,10.7710376103,18.6909692345,18.6909692345
 04/11  15:00:00,57.6771333665,12.4432577991,0.0,0.0806825102335,34.3821554469,10.7710376103,9.61198106372,9.61198106372
 04/11  16:00:00,57.6744983983,12.4432577991,0.0,0.0780475420556,34.3821554469,10.7710376103,7.5506023242,7.5506023242
 04/11  17:00:00,57.723729788,12.4432577991,0.0,0.127278931735,34.3821554469,10.7710376103,12.46833672,12.46833672
 04/11  18:00:00,45.1360852933,12.4432577991,0.0,0.197134876059,22.9214369646,9.5742556536,20.0078601016,20.0078601016
 04/11  19:00:00,45.2450409519,12.4432577991,0.0,0.306090534605,22.9214369646,9.5742556536,33.8354901242,33.8354901242
 04/11  20:00:00,47.2135351146,12.4432577991,0.0,0.403272814775,19.1011974705,8.3774736969,47.928013601,47.928013601
 04/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  06:00:00,26.4674433783,12.4432577991,0.0,1.45450191876,1.91011974705,2.3935639134,167.929280575,167.929280575
 04/12  07:00:00,25.914290368,12.4432577991,0.0,1.04342575391,7.6404789882,4.7871278268,125.086952971,125.086952971
 04/12  08:00:00,40.7667189282,12.4432577991,0.0,0.844789961705,19.1011974705,8.3774736969,101.059524134,101.059524134
 04/12  09:00:00,58.2299304891,12.4432577991,0.0,0.633479632811,34.3821554469,10.7710376103,71.0354811045,71.0354811045
 04/12  10:00:00,58.0863421038,12.4432577991,0.0,0.489891247534,34.3821554469,10.7710376103,55.5395019074,55.5395019074
 04/12  11:00:00,57.9790364263,12.4432577991,0.0,0.38258557006,34.3821554469,10.7710376103,41.0874130843,41.0874130843
 04/12  12:00:00,57.9434474615,12.4432577991,0.0,0.346996605242,34.3821554469,10.7710376103,38.2260881637,38.2260881637
 04/12  13:00:00,57.974847947,12.4432577991,0.0,0.378397090754,34.3821554469,10.7710376103,42.5868531244,42.5868531244
 04/12  14:00:00,57.9788749916,12.4432577991,0.0,0.38242413537,34.3821554469,10.7710376103,44.5649148403,44.5649148403
 04/12  15:00:00,57.9561266094,12.4432577991,0.0,0.359675753111,34.3821554469,10.7710376103,40.7345415974,40.7345415974
 04/12  16:00:00,57.989647421,12.4432577991,0.0,0.39319656474,34.3821554469,10.7710376103,42.6039011906,42.6039011906
 04/12  17:00:00,58.0248089604,12.4432577991,0.0,0.428358104078,34.3821554469,10.7710376103,46.9900422088,46.9900422088
 04/12  18:00:00,45.4032452565,12.4432577991,0.0,0.464294839266,22.9214369646,9.5742556536,50.9203502933,50.9203502933
 04/12  19:00:00,45.4998567192,12.4432577991,0.0,0.56090630192,22.9214369646,9.5742556536,57.7724808661,57.7724808661
 04/12  20:00:00,47.3930410562,12.4432577991,0.0,0.582778756419,19.1011974705,8.3774736969,60.536456486,60.536456486
 04/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  06:00:00,26.283337321,12.4432577991,0.0,1.27039586146,1.91011974705,2.3935639134,136.827489833,136.827489833
 04/13  07:00:00,25.7631584143,12.4432577991,0.0,0.892293800198,7.6404789882,4.7871278268,101.06697168,101.06697168
 04/13  08:00:00,40.6779792419,12.4432577991,0.0,0.756050275373,19.1011974705,8.3774736969,85.3402970028,85.3402970028
 04/13  09:00:00,58.2029616807,12.4432577991,0.0,0.606510824447,34.3821554469,10.7710376103,63.2067537228,63.2067537228
 04/13  10:00:00,58.1066989723,12.4432577991,0.0,0.510248116061,34.3821554469,10.7710376103,54.7314941653,54.7314941653
 04/13  11:00:00,58.0230288764,12.4432577991,0.0,0.426578020149,34.3821554469,10.7710376103,45.1465315495,45.1465315495
 04/13  12:00:00,57.9851491462,12.4432577991,0.0,0.388698289903,34.3821554469,10.7710376103,42.194188696,42.194188696
 04/13  13:00:00,57.9572119134,12.4432577991,0.0,0.360761057121,34.3821554469,10.7710376103,39.7543284829,39.7543284829
 04/13  14:00:00,57.9382397616,12.4432577991,0.0,0.341788905305,34.3821554469,10.7710376103,39.4488908188,39.4488908188
 04/13  15:00:00,57.9193815825,12.4432577991,0.0,0.32293072621,34.3821554469,10.7710376103,36.5929883771,36.5929883771
 04/13  16:00:00,57.9369356068,12.4432577991,0.0,0.340484750493,34.3821554469,10.7710376103,37.575191217,37.575191217
 04/13  17:00:00,57.9717715754,12.4432577991,0.0,0.375320719084,34.3821554469,10.7710376103,41.6241243385,41.6241243385
 04/13  18:00:00,45.3548702731,12.4432577991,0.0,0.415919855794,22.9214369646,9.5742556536,47.2753801486,47.2753801486
 04/13  19:00:00,45.4162916487,12.4432577991,0.0,0.477341231396,22.9214369646,9.5742556536,54.7349290145,54.7349290145
 04/13  20:00:00,47.318905151,12.4432577991,0.0,0.508642851166,19.1011974705,8.3774736969,57.4241754153,57.4241754153
 04/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  06:00:00,26.2153374407,12.4432577991,0.0,1.20239598114,1.91011974705,2.3935639134,132.714495016,132.714495016
 04/14  07:00:00,25.7279734384,12.4432577991,0.0,0.857108824287,7.6404789882,4.7871278268,96.6256247834,96.6256247834
 04/14  08:00:00,40.6295268714,12.4432577991,0.0,0.707597904932,19.1011974705,8.3774736969,79.3922375721,79.3922375721
 04/14  09:00:00,58.1023268865,12.4432577991,0.0,0.505876030216,34.3821554469,10.7710376103,52.2999746185,52.2999746185
 04/14  10:00:00,57.9358246691,12.4432577991,0.0,0.339373812823,34.3821554469,10.7710376103,35.2063243274,35.2063243274
 04/14  11:00:00,57.6516653704,12.4391915406,0.0,0.0592807726558,34.3821554469,10.7710376103,12.9482534987,12.9482534987
 04/14  12:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,2.31114630244,2.31114630244
 04/14  13:00:00,57.5896498334,12.4310590235,0.00539775263148,0.0,34.3821554469,10.7710376103,0.449231746647,0.449231746647
 04/14  14:00:00,57.7794070343,12.4310590235,0.195154953608,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  15:00:00,57.936121865,12.4310590235,0.351869784227,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  16:00:00,57.8947408765,12.4310590235,0.310488795814,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  17:00:00,57.8409259569,12.4310590235,0.256673876185,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/14  18:00:00,45.0926683311,12.4310590235,0.165916689356,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/14  19:00:00,44.9358287523,12.4310590235,0.00907711055874,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/14  20:00:00,46.7980635243,12.4310590235,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  06:00:00,24.9673896234,12.4432577991,0.0,0.552839142223,1.91011974705,1.79517293505,67.6470259648,67.6470259648
 04/15  07:00:00,20.2430693081,12.4432577991,0.0,0.389226144859,3.8202394941,3.5903458701,45.2230164006,45.2230164006
 04/15  08:00:00,30.2018565187,12.4432577991,0.0,0.313970453872,11.4607184823,5.9839097835,34.270571633,34.270571633
 04/15  09:00:00,45.2229315605,12.4432577991,0.0,0.283981143205,22.9214369646,9.5742556536,22.2891436811,22.2891436811
 04/15  10:00:00,57.8360532116,12.4432577991,0.0,0.239602355282,34.3821554469,10.7710376103,16.4502333096,16.4502333096
 04/15  11:00:00,57.7502882793,12.4432577991,0.0,0.153837423016,34.3821554469,10.7710376103,6.19042858465,6.19042858465
 04/15  12:00:00,57.6137961454,12.4371584113,0.0,0.0234446768863,34.3821554469,10.7710376103,0.817807009926,0.817807009926
 04/15  13:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0619137778481,0.0619137778481
 04/15  14:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.149096107905,0.149096107905
 04/15  15:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.00677405046509,0.00677405046509
 04/15  16:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  17:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/15  18:00:00,39.9292358739,12.4371584113,0.0,0.0134062952319,19.1011974705,8.3774736969,2.84097147324,2.84097147324
 04/15  19:00:00,30.0613159993,12.4432577991,0.0,0.173429934422,11.4607184823,5.9839097835,22.0440829835,22.0440829835
 04/15  20:00:00,37.0574332669,12.4432577991,0.0,0.281213868658,11.4607184823,5.9839097835,33.8143812668,33.8143812668
 04/15  21:00:00,28.4758671378,12.4432577991,0.0,0.356023974479,3.8202394941,3.5903458701,46.4690392702,46.4690392702
 04/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  08:00:00,21.1047515236,12.4432577991,0.0,1.25090836037,3.8202394941,3.5903458701,148.836906367,148.836906367
 04/16  09:00:00,20.7799652139,12.4432577991,0.0,0.926122050609,3.8202394941,3.5903458701,119.032483028,119.032483028
 04/16  10:00:00,35.7258480142,12.4432577991,0.0,0.820940498517,15.2809579764,7.1806917402,107.812725811,107.812725811
 04/16  11:00:00,35.684161131,12.4432577991,0.0,0.779253615321,15.2809579764,7.1806917402,106.538651426,106.538651426
 04/16  12:00:00,45.6514312459,12.4432577991,0.0,0.712480828601,22.9214369646,9.5742556536,95.6324076651,95.6324076651
 04/16  13:00:00,45.5814308438,12.4432577991,0.0,0.642480426523,22.9214369646,9.5742556536,88.5504820818,88.5504820818
 04/16  14:00:00,45.5098054178,12.4432577991,0.0,0.570855000504,22.9214369646,9.5742556536,78.2999426636,78.2999426636
 04/16  15:00:00,45.4656808343,12.4432577991,0.0,0.526730417005,22.9214369646,9.5742556536,71.0422067186,71.0422067186
 04/16  16:00:00,45.4360792424,12.4432577991,0.0,0.497128825132,22.9214369646,9.5742556536,64.6382729925,64.6382729925
 04/16  17:00:00,35.153532389,12.4432577991,0.0,0.248624873371,15.2809579764,7.1806917402,87.07128625,87.07128625
 04/16  18:00:00,25.1360746061,12.4432577991,0.0,0.265209992053,7.6404789882,4.7871278268,89.0049990209,89.0049990209
 04/16  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  20:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  04:00:00,12.573749919,0.00406625851812,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  05:00:00,12.5912066482,0.0121987755544,0.0,0.00932421219159,1.91011974705,2.3935639134,0.0,0.0
 04/17  06:00:00,25.1441501861,12.4432577991,0.0,1.50887539323,1.91011974705,2.3935639134,168.300008295,168.300008295
 04/17  07:00:00,25.9472997979,12.4432577991,0.0,1.07643518387,7.6404789882,4.7871278268,124.446496745,124.446496745
 04/17  08:00:00,40.7882438736,12.4432577991,0.0,0.866314907084,19.1011974705,8.3774736969,101.726035656,101.726035656
 04/17  09:00:00,58.2711311305,12.4432577991,0.0,0.674680274192,34.3821554469,10.7710376103,75.3173761077,75.3173761077
 04/17  10:00:00,58.1273439741,12.4432577991,0.0,0.530893117805,34.3821554469,10.7710376103,61.3077601842,61.3077601842
 04/17  11:00:00,57.8791623989,12.4432577991,0.0,0.282711542575,34.3821554469,10.7710376103,41.8988192142,41.8988192142
 04/17  12:00:00,57.66449804,12.4432577991,0.0,0.0680471837287,34.3821554469,10.7710376103,29.4275054556,29.4275054556
 04/17  13:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,22.6710862205,22.6710862205
 04/17  14:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,16.9976632348,16.9976632348
 04/17  15:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,8.40913053933,8.40913053933
 04/17  16:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,6.5262600165,6.5262600165
 04/17  17:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,5.8203779258,5.8203779258
 04/17  18:00:00,44.9677892095,12.4412246698,0.0,0.0308719214452,22.9214369646,9.5742556536,6.37468187204,6.37468187204
 04/17  19:00:00,45.0893415996,12.4432577991,0.0,0.150391182341,22.9214369646,9.5742556536,15.6119992192,15.6119992192
 04/17  20:00:00,47.0643130063,12.4432577991,0.0,0.254050706476,19.1011974705,8.3774736969,26.5387632561,26.5387632561
 04/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  06:00:00,25.0925520977,12.4432577991,0.0,1.45727730486,1.91011974705,2.3935639134,179.312124815,179.312124815
 04/18  07:00:00,25.9396929723,12.4432577991,0.0,1.06882835818,7.6404789882,4.7871278268,136.132946999,136.132946999
 04/18  08:00:00,40.6807927089,12.4432577991,0.0,0.758863742399,19.1011974705,8.3774736969,95.310203163,95.310203163
 04/18  09:00:00,57.9999218892,12.4432577991,0.0,0.403471032904,34.3821554469,10.7710376103,43.0804941477,43.0804941477
 04/18  10:00:00,57.7923555888,12.4432577991,0.0,0.195904732486,34.3821554469,10.7710376103,21.1987121625,21.1987121625
