Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/18  11:00:00,57.6122480334,12.4371584113,0.0,0.0218965648831,34.3821554469,10.7710376103,6.74043046917,6.74043046917
 04/18  12:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,1.65209878022,1.65209878022
 04/18  13:00:00,57.6547994056,12.4310590235,0.070547324876,0.0,34.3821554469,10.7710376103,0.0593587802467,0.0593587802467
 04/18  14:00:00,57.7899330413,12.4310590235,0.205680960535,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  15:00:00,57.8932727079,12.4310590235,0.309020627171,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  16:00:00,57.8870545151,12.4310590235,0.302802434357,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  17:00:00,57.8728002029,12.4310590235,0.288548122176,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/18  18:00:00,45.1628169205,12.4310590235,0.236065278759,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/18  19:00:00,45.0715530502,12.4310590235,0.14480140845,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/18  20:00:00,45.4334247772,12.4310590235,0.0130279196579,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  06:00:00,24.5484985295,12.4432577991,0.0,0.913223736681,1.91011974705,2.3935639134,115.246879935,115.246879935
 04/19  07:00:00,25.5568782876,12.4432577991,0.0,0.686013673494,7.6404789882,4.7871278268,85.7612800499,85.7612800499
 04/19  08:00:00,40.4714339084,12.4432577991,0.0,0.549504941926,19.1011974705,8.3774736969,67.7943520847,67.7943520847
 04/19  09:00:00,57.9743334312,12.4432577991,0.0,0.377882574907,34.3821554469,10.7710376103,39.9389770767,39.9389770767
 04/19  10:00:00,57.8463712287,12.4432577991,0.0,0.249920372457,34.3821554469,10.7710376103,26.5380170058,26.5380170058
 04/19  11:00:00,57.6290376895,12.4391915406,0.0,0.0366530916932,34.3821554469,10.7710376103,10.5604481044,10.5604481044
 04/19  12:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,1.76335319367,1.76335319367
 04/19  13:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.326217156514,0.326217156514
 04/19  14:00:00,57.5853171057,12.4310590235,0.00106502502101,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  15:00:00,57.6593294621,12.4310590235,0.075077381421,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  16:00:00,57.6002946533,12.4310590235,0.0160425725278,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/19  17:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.820024199919,0.820024199919
 04/19  18:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,9.66216359222,9.66216359222
 04/19  19:00:00,45.0396220688,12.4432577991,0.0,0.100671651511,22.9214369646,9.5742556536,21.2546843014,21.2546843014
 04/19  20:00:00,45.6863286302,12.4432577991,0.0,0.253732997099,19.1011974705,8.3774736969,34.5419985087,34.5419985087
 04/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  06:00:00,24.9742876617,12.4432577991,0.0,1.33901286886,1.91011974705,2.3935639134,162.316090056,162.316090056
 04/20  07:00:00,25.8923748389,12.4432577991,0.0,1.02151022483,7.6404789882,4.7871278268,129.380320128,129.380320128
 04/20  08:00:00,40.7262352411,12.4432577991,0.0,0.804306274577,19.1011974705,8.3774736969,102.667704386,102.667704386
 04/20  09:00:00,58.1747735727,12.4432577991,0.0,0.57832271638,34.3821554469,10.7710376103,69.0906207361,69.0906207361
 04/20  10:00:00,58.0693836172,12.4432577991,0.0,0.472932760929,34.3821554469,10.7710376103,59.4243927095,59.4243927095
 04/20  11:00:00,57.847573665,12.4432577991,0.0,0.251122808684,34.3821554469,10.7710376103,43.7681172623,43.7681172623
 04/20  12:00:00,57.6314617801,12.4391915406,0.0,0.0390771822976,34.3821554469,10.7710376103,28.9856548179,28.9856548179
 04/20  13:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,17.6687697975,17.6687697975
 04/20  14:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,8.33033569935,8.33033569935
 04/20  15:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,1.20212862398,1.20212862398
 04/20  16:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,1.04587849878,1.04587849878
 04/20  17:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,7.80116577124,7.80116577124
 04/20  18:00:00,44.9643625465,12.4391915406,0.0,0.0294783876944,22.9214369646,9.5742556536,14.1243609805,14.1243609805
 04/20  19:00:00,45.1062471649,12.4432577991,0.0,0.167296747609,22.9214369646,9.5742556536,23.9580810945,23.9580810945
 04/20  20:00:00,45.7071781143,12.4432577991,0.0,0.274582481193,19.1011974705,8.3774736969,33.8889724953,33.8889724953
 04/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  06:00:00,25.2566967498,12.4432577991,0.0,1.6214219569,1.91011974705,2.3935639134,197.231280916,197.231280916
 04/21  07:00:00,26.0238919945,12.4432577991,0.0,1.15302738038,7.6404789882,4.7871278268,146.341549709,146.341549709
 04/21  08:00:00,40.7895266682,12.4432577991,0.0,0.867597701685,19.1011974705,8.3774736969,110.291421834,110.291421834
 04/21  09:00:00,58.2255705194,12.4432577991,0.0,0.629119663156,34.3821554469,10.7710376103,75.1888778322,75.1888778322
 04/21  10:00:00,58.0601447457,12.4432577991,0.0,0.463693889418,34.3821554469,10.7710376103,55.5149178957,55.5149178957
 04/21  11:00:00,57.7995158059,12.4432577991,0.0,0.203064949579,34.3821554469,10.7710376103,33.3332083002,33.3332083002
 04/21  12:00:00,57.6100681484,12.4371584113,0.0,0.0197166798616,34.3821554469,10.7710376103,21.1242416187,21.1242416187
 04/21  13:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,11.2660991865,11.2660991865
 04/21  14:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,5.24321424451,5.24321424451
 04/21  15:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,1.56723217901,1.56723217901
 04/21  16:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,1.26569449044,1.26569449044
 04/21  17:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,5.88203378431,5.88203378431
 04/21  18:00:00,44.9770998197,12.4391915406,0.0,0.0422156609732,22.9214369646,9.5742556536,14.6310050699,14.6310050699
 04/21  19:00:00,45.1563675219,12.4432577991,0.0,0.217417104658,22.9214369646,9.5742556536,29.8942739944,29.8942739944
 04/21  20:00:00,45.7837583059,12.4432577991,0.0,0.351162672729,19.1011974705,8.3774736969,44.8152378484,44.8152378484
 04/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  06:00:00,23.2789993322,12.4432577991,0.0,1.61978218431,1.91011974705,1.79517293505,198.019990081,198.019990081
 04/22  07:00:00,21.0185409521,12.4432577991,0.0,1.16469778885,3.8202394941,3.5903458701,149.735461528,149.735461528
 04/22  08:00:00,30.8150438139,12.4432577991,0.0,0.927157749062,11.4607184823,5.9839097835,122.162576674,122.162576674
 04/22  09:00:00,45.6577093162,12.4432577991,0.0,0.718758898935,22.9214369646,9.5742556536,90.6545683568,90.6545683568
 04/22  10:00:00,58.11967746,12.4432577991,0.0,0.523226603718,34.3821554469,10.7710376103,63.9634102465,63.9634102465
 04/22  11:00:00,57.8470301416,12.4432577991,0.0,0.250579285349,34.3821554469,10.7710376103,39.5775912785,39.5775912785
 04/22  12:00:00,57.6226246846,12.4371584113,0.0,0.0322732161322,34.3821554469,10.7710376103,23.644032079,23.644032079
 04/22  13:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,10.5815703172,10.5815703172
 04/22  14:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,2.54286325964,2.54286325964
 04/22  15:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,1.00555687133,1.00555687133
 04/22  16:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.112665822913,0.112665822913
 04/22  17:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/22  18:00:00,39.9097301909,12.4310590235,0.0,0.0,19.1011974705,8.3774736969,0.109319120552,0.109319120552
 04/22  19:00:00,29.9309379772,12.4391915406,0.0,0.0471181708881,11.4607184823,5.9839097835,12.3167182455,12.3167182455
 04/22  20:00:00,35.6204634217,12.4432577991,0.0,0.221910690195,11.4607184823,5.9839097835,29.9044320273,29.9044320273
 04/22  21:00:00,28.4826366915,12.4432577991,0.0,0.362793528251,3.8202394941,3.5903458701,51.1953501714,51.1953501714
 04/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  08:00:00,20.9736059865,12.4432577991,0.0,1.11976282327,3.8202394941,3.5903458701,138.376372359,138.376372359
 04/23  09:00:00,20.4895042671,12.4432577991,0.0,0.635661103817,3.8202394941,3.5903458701,85.9903199821,85.9903199821
 04/23  10:00:00,35.2855465519,12.4432577991,0.0,0.38063903622,15.2809579764,7.1806917402,51.9060154832,51.9060154832
 04/23  11:00:00,35.0342671447,12.4432577991,0.0,0.129359629027,15.2809579764,7.1806917402,30.7605874452,30.7605874452
 04/23  12:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,7.25240691357,7.25240691357
 04/23  13:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,1.39230139875,1.39230139875
 04/23  14:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,0.175014375255,0.175014375255
 04/23  15:00:00,44.9301870758,12.4310590235,0.0034354340965,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  16:00:00,44.9330994905,12.4310590235,0.0063478488225,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/23  17:00:00,34.8927087401,12.4310590235,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 04/23  18:00:00,24.8586658385,12.4310590235,0.0,0.0,7.6404789882,4.7871278268,3.60687776164,3.60687776164
 04/23  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  06:00:00,22.7581199669,12.4432577991,0.0,0.500511840684,1.91011974705,2.3935639134,59.660707289,59.660707289
 04/24  07:00:00,25.2192621246,12.4432577991,0.0,0.348397510514,7.6404789882,4.7871278268,38.5244226578,38.5244226578
 04/24  08:00:00,40.1406079014,12.4432577991,0.0,0.218678934887,19.1011974705,8.3774736969,19.7286162904,19.7286162904
 04/24  09:00:00,57.6635644082,12.4432577991,0.0,0.0671135519273,34.3821554469,10.7710376103,0.992757414284,0.992757414284
 04/24  10:00:00,57.58628521,12.4330921528,0.0,0.0,34.3821554469,10.7710376103,0.0123871381225,0.0123871381225
 04/24  11:00:00,57.7055451106,12.4310590235,0.121293029835,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  12:00:00,58.0424718767,12.4310590235,0.458219795971,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  13:00:00,58.4265967709,12.4310590235,0.842344690219,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  14:00:00,59.3137762258,12.4310590235,1.72952414507,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  15:00:00,61.0866941832,12.4310590235,3.50244210246,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  16:00:00,61.3213658773,12.4310590235,3.73711379659,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  17:00:00,59.5183405033,12.4310590235,1.93408842258,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/24  18:00:00,45.3936758486,12.4310590235,0.466924206902,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/24  19:00:00,44.9925698849,12.4310590235,0.0658182432138,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/24  20:00:00,45.4203968576,12.4310590235,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  06:00:00,22.6572223663,12.4432577991,0.0,0.39961424011,1.91011974705,2.3935639134,46.7416332476,46.7416332476
 04/25  07:00:00,25.1547406686,12.4432577991,0.0,0.283876054513,7.6404789882,4.7871278268,29.2628659255,29.2628659255
 04/25  08:00:00,40.1318371869,12.4432577991,0.0,0.209908220465,19.1011974705,8.3774736969,16.4688111356,16.4688111356
 04/25  09:00:00,57.7018590661,12.4432577991,0.0,0.105408209799,34.3821554469,10.7710376103,0.891130556611,0.891130556611
 04/25  10:00:00,57.6528111414,12.4432577991,0.0,0.056360285081,34.3821554469,10.7710376103,0.000716906788618,0.000716906788618
 04/25  11:00:00,57.6057874391,12.4432577991,0.0,0.00933658278733,34.3821554469,10.7710376103,0.0,0.0
 04/25  12:00:00,57.5967248114,12.4432577991,0.0,0.000273955086494,34.3821554469,10.7710376103,0.0,0.0
 04/25  13:00:00,57.6125073459,12.4432577991,0.0,0.0160564895879,34.3821554469,10.7710376103,0.109249917906,0.109249917906
 04/25  14:00:00,57.6506409634,12.4432577991,0.0,0.0541901071583,34.3821554469,10.7710376103,2.82676103264,2.82676103264
 04/25  15:00:00,57.6885294061,12.4432577991,0.0,0.0920785498045,34.3821554469,10.7710376103,7.13374264007,7.13374264007
 04/25  16:00:00,57.7740903972,12.4432577991,0.0,0.177639540912,34.3821554469,10.7710376103,14.2325563924,14.2325563924
 04/25  17:00:00,57.8501309993,12.4432577991,0.0,0.253680143046,34.3821554469,10.7710376103,20.114267428,20.114267428
 04/25  18:00:00,45.1884876056,12.4432577991,0.0,0.249537188273,22.9214369646,9.5742556536,22.9463427787,22.9463427787
 04/25  19:00:00,45.2444285047,12.4432577991,0.0,0.305478087408,22.9214369646,9.5742556536,32.6396021555,32.6396021555
 04/25  20:00:00,45.8138364334,12.4432577991,0.0,0.381240800229,19.1011974705,8.3774736969,42.6503870326,42.6503870326
 04/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  06:00:00,23.2193246435,12.4432577991,0.0,0.961716517285,1.91011974705,2.3935639134,107.749382275,107.749382275
 04/26  07:00:00,25.5295733272,12.4432577991,0.0,0.658708713113,7.6404789882,4.7871278268,72.922861571,72.922861571
 04/26  08:00:00,40.4154760597,12.4432577991,0.0,0.493547093185,19.1011974705,8.3774736969,50.5222121389,50.5222121389
 04/26  09:00:00,57.9249102961,12.4432577991,0.0,0.328459439821,34.3821554469,10.7710376103,23.7836492113,23.7836492113
 04/26  10:00:00,57.8166353837,12.4432577991,0.0,0.220184527389,34.3821554469,10.7710376103,10.0068093079,10.0068093079
 04/26  11:00:00,57.6375174394,12.4391915406,0.0,0.0451328416232,34.3821554469,10.7710376103,0.70771038859,0.70771038859
 04/26  12:00:00,57.6058259272,12.4310590235,0.0215738464463,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  13:00:00,58.2218350988,12.4310590235,0.637583018121,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  14:00:00,60.0817933114,12.4310590235,2.4975412307,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  15:00:00,64.440595287,12.4310590235,6.85634320624,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  16:00:00,65.2907073311,12.4310590235,7.70645525033,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  17:00:00,65.0173206563,12.4310590235,7.43306857558,0.0,34.3821554469,10.7710376103,0.0,0.0
 04/26  18:00:00,50.9724351583,12.4310590235,6.04568351658,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/26  19:00:00,49.5371971561,12.4310590235,4.61044551438,0.0,22.9214369646,9.5742556536,0.0,0.0
 04/26  20:00:00,49.2869621713,12.4310590235,3.86656531375,0.0,19.1011974705,8.3774736969,0.0,0.0
 04/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  06:00:00,22.5272418623,12.4432577991,0.0,0.269633736086,1.91011974705,2.3935639134,31.2341623143,31.2341623143
 04/27  07:00:00,25.0872904751,12.4432577991,0.0,0.216425860996,7.6404789882,4.7871278268,21.4834855883,21.4834855883
 04/27  08:00:00,40.101739614,12.4432577991,0.0,0.179810647539,19.1011974705,8.3774736969,16.3065944307,16.3065944307
 04/27  09:00:00,57.6575419603,12.4432577991,0.0,0.0610911039892,34.3821554469,10.7710376103,4.0384018956,4.0384018956
 04/27  10:00:00,57.6951574762,12.4432577991,0.0,0.098706619907,34.3821554469,10.7710376103,12.9579758395,12.9579758395
 04/27  11:00:00,57.7521709947,12.4432577991,0.0,0.155720138469,34.3821554469,10.7710376103,22.8003192953,22.8003192953
 04/27  12:00:00,57.6607200196,12.4432577991,0.0,0.0642691633332,34.3821554469,10.7710376103,23.0464825626,23.0464825626
 04/27  13:00:00,57.6756722746,12.4432577991,0.0,0.0792214183428,34.3821554469,10.7710376103,22.8485740747,22.8485740747
 04/27  14:00:00,57.6188159579,12.4391915406,0.0,0.0264313601122,34.3821554469,10.7710376103,20.4461800325,20.4461800325
 04/27  15:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,14.4954860549,14.4954860549
 04/27  16:00:00,57.6140613241,12.4391915406,0.0,0.0216767263174,34.3821554469,10.7710376103,19.2377154555,19.2377154555
 04/27  17:00:00,57.776919144,12.4432577991,0.0,0.180468287769,34.3821554469,10.7710376103,30.6298150533,30.6298150533
 04/27  18:00:00,45.2644238908,12.4432577991,0.0,0.325473473537,22.9214369646,9.5742556536,46.2775348899,46.2775348899
 04/27  19:00:00,45.3900756242,12.4432577991,0.0,0.451125206971,22.9214369646,9.5742556536,61.055084905,61.055084905
 04/27  20:00:00,44.5888087695,12.4432577991,0.0,0.533879803048,19.1011974705,8.3774736969,70.7358938512,70.7358938512
 04/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  05:00:00,12.5717167897,0.00203312925906,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  06:00:00,23.8534751977,12.4432577991,0.0,1.59586707153,1.91011974705,2.3935639134,186.945112455,186.945112455
 04/28  07:00:00,26.0239781636,12.4432577991,0.0,1.15311354952,7.6404789882,4.7871278268,141.880626181,141.880626181
 04/28  08:00:00,40.8788783761,12.4432577991,0.0,0.95694940958,19.1011974705,8.3774736969,122.491562825,122.491562825
 04/28  09:00:00,58.3887515342,12.4432577991,0.0,0.792300677953,34.3821554469,10.7710376103,98.6477059284,98.6477059284
 04/28  10:00:00,58.278195525,12.4432577991,0.0,0.681744668709,34.3821554469,10.7710376103,87.6479850483,87.6479850483
 04/28  11:00:00,58.1562805379,12.4432577991,0.0,0.55982968159,34.3821554469,10.7710376103,72.5519736804,72.5519736804
 04/28  12:00:00,58.0657522172,12.4432577991,0.0,0.469301360883,34.3821554469,10.7710376103,61.5059263268,61.5059263268
 04/28  13:00:00,57.9974474791,12.4432577991,0.0,0.400996622854,34.3821554469,10.7710376103,53.1614221656,53.1614221656
 04/28  14:00:00,57.9669530261,12.4432577991,0.0,0.370502169794,34.3821554469,10.7710376103,49.6769810944,49.6769810944
 04/28  15:00:00,57.9806780033,12.4432577991,0.0,0.384227147,34.3821554469,10.7710376103,49.3186298967,49.3186298967
 04/28  16:00:00,57.9963679869,12.4432577991,0.0,0.3999171306,34.3821554469,10.7710376103,51.325388801,51.325388801
 04/28  17:00:00,58.0537302279,12.4432577991,0.0,0.457279371578,34.3821554469,10.7710376103,57.9466041047,57.9466041047
 04/28  18:00:00,45.4739602181,12.4432577991,0.0,0.535009800789,22.9214369646,9.5742556536,67.8928671393,67.8928671393
 04/28  19:00:00,45.5544651105,12.4432577991,0.0,0.615514693258,22.9214369646,9.5742556536,76.6082998691,76.6082998691
 04/28  20:00:00,44.7238813515,12.4432577991,0.0,0.668952385056,19.1011974705,8.3774736969,81.3515494016,81.3515494016
 04/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 04/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 04/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  06:00:00,21.6396607614,12.4432577991,0.0,1.35811028022,1.91011974705,1.79517293505,150.638525494,150.638525494
 04/29  07:00:00,20.8051340456,12.4432577991,0.0,0.95129088236,3.8202394941,3.5903458701,110.166402013,110.166402013
 04/29  08:00:00,30.6515807221,12.4432577991,0.0,0.7636946572,11.4607184823,5.9839097835,89.4178955855,89.4178955855
 04/29  09:00:00,45.5129891326,12.4432577991,0.0,0.574038715353,22.9214369646,9.5742556536,61.5998841498,61.5998841498
 04/29  10:00:00,58.0440677927,12.4432577991,0.0,0.44761693644,34.3821554469,10.7710376103,45.493099067,45.493099067
 04/29  11:00:00,57.9520578404,12.4432577991,0.0,0.355606984111,34.3821554469,10.7710376103,34.8172966515,34.8172966515
 04/29  12:00:00,57.9298431813,12.4432577991,0.0,0.333392324991,34.3821554469,10.7710376103,34.4056573052,34.4056573052
 04/29  13:00:00,57.9003223419,12.4432577991,0.0,0.303871485666,34.3821554469,10.7710376103,32.3313277713,32.3313277713
 04/29  14:00:00,57.8386643578,12.4432577991,0.0,0.242213501508,34.3821554469,10.7710376103,28.7548598347,28.7548598347
 04/29  15:00:00,57.84606857,12.4432577991,0.0,0.249617713755,34.3821554469,10.7710376103,27.3888005826,27.3888005826
 04/29  16:00:00,57.8901276137,12.4432577991,0.0,0.293676757429,34.3821554469,10.7710376103,31.2491951572,31.2491951572
 04/29  17:00:00,57.9641695212,12.4432577991,0.0,0.367718664939,34.3821554469,10.7710376103,40.9265105802,40.9265105802
 04/29  18:00:00,40.3965114856,12.4432577991,0.0,0.474582519134,19.1011974705,8.3774736969,59.6562334579,59.6562334579
 04/29  19:00:00,30.4242487379,12.4432577991,0.0,0.536362673006,11.4607184823,5.9839097835,66.4686647323,66.4686647323
 04/29  20:00:00,34.6309433149,12.4432577991,0.0,0.610057249997,11.4607184823,5.9839097835,73.0244477537,73.0244477537
 04/29  21:00:00,28.8057375274,12.4432577991,0.0,0.685894364082,3.8202394941,3.5903458701,84.6582524229,84.6582524229
 04/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  04:00:00,11.9753589406,0.00406625851812,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  05:00:00,12.0010270583,0.0121987755544,0.0,0.0175356006821,1.91011974705,1.79517293505,0.0,0.0
 04/30  06:00:00,7.87940013334,0.0121987755544,0.0,0.0289086756823,1.91011974705,1.79517293505,0.0,0.0
 04/30  07:00:00,3.74303086799,0.0121987755544,0.0,0.0255394103312,1.91011974705,1.79517293505,0.0,0.0
 04/30  08:00:00,21.3600335182,12.4432577991,0.0,1.50619035493,3.8202394941,3.5903458701,174.238378579,174.238378579
 04/30  09:00:00,20.8875860695,12.4432577991,0.0,1.03374290623,3.8202394941,3.5903458701,128.219598568,128.219598568
 04/30  10:00:00,35.7364275543,12.4432577991,0.0,0.831520038593,15.2809579764,7.1806917402,105.076612258,105.076612258
 04/30  11:00:00,35.6111522554,12.4432577991,0.0,0.706244739737,15.2809579764,7.1806917402,93.3392719494,93.3392719494
 04/30  12:00:00,45.5340691225,12.4432577991,0.0,0.595118705225,22.9214369646,9.5742556536,77.2015186057,77.2015186057
 04/30  13:00:00,45.4748153551,12.4432577991,0.0,0.535864937776,22.9214369646,9.5742556536,70.2705903455,70.2705903455
 04/30  14:00:00,45.4604375255,12.4432577991,0.0,0.521487108247,22.9214369646,9.5742556536,68.9085716058,68.9085716058
 04/30  15:00:00,45.4739733426,12.4432577991,0.0,0.535022925277,22.9214369646,9.5742556536,70.5656899752,70.5656899752
 04/30  16:00:00,45.4929777544,12.4432577991,0.0,0.55402733712,22.9214369646,9.5742556536,71.5899904523,71.5899904523
 04/30  17:00:00,35.2179050181,12.4432577991,0.0,0.312997502446,15.2809579764,7.1806917402,103.177485142,103.177485142
 04/30  18:00:00,25.2950439678,12.4432577991,0.0,0.424179353741,7.6404789882,4.7871278268,121.53517781,121.53517781
 04/30  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 04/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  06:00:00,22.0304317393,12.4432577991,0.0,1.15049027978,1.91011974705,2.3935639134,118.375121909,118.375121909
 05/01  07:00:00,25.7343033563,12.4432577991,0.0,0.863438742261,7.6404789882,4.7871278268,93.117690862,93.117690862
 05/01  08:00:00,40.6684526364,12.4432577991,0.0,0.746523669943,19.1011974705,8.3774736969,81.1452369608,81.1452369608
 05/01  09:00:00,58.1878386317,12.4432577991,0.0,0.591387775448,34.3821554469,10.7710376103,58.3001248064,58.3001248064
 05/01  10:00:00,58.0498952218,12.4432577991,0.0,0.453444365516,34.3821554469,10.7710376103,47.1046881339,47.1046881339
 05/01  11:00:00,57.8720830965,12.4432577991,0.0,0.27563224021,34.3821554469,10.7710376103,29.4533864562,29.4533864562
 05/01  12:00:00,57.6888586436,12.4432577991,0.0,0.0924077873514,34.3821554469,10.7710376103,14.8910717884,14.8910717884
 05/01  13:00:00,57.5863560023,12.4330921528,0.0,7.07923366653e-05,34.3821554469,10.7710376103,5.25400494841,5.25400494841
 05/01  14:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,1.38928197765,1.38928197765
 05/01  15:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.217133784824,0.217133784824
 05/01  16:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/01  17:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.00294605889506,0.00294605889506
 05/01  18:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,0.00091404195154,0.00091404195154
 05/01  19:00:00,44.9900627268,12.4432577991,0.0,0.0511123095554,22.9214369646,9.5742556536,3.07218651377,3.07218651377
 05/01  20:00:00,44.2281794933,12.4432577991,0.0,0.173250526785,19.1011974705,8.3774736969,14.7977695041,14.7977695041
 05/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  06:00:00,22.0695597317,12.4432577991,0.0,1.18961827219,1.91011974705,2.3935639134,137.305409801,137.305409801
 05/02  07:00:00,25.7104532171,12.4432577991,0.0,0.839588603016,7.6404789882,4.7871278268,98.5396065989,98.5396065989
 05/02  08:00:00,40.5160366643,12.4432577991,0.0,0.594107697787,19.1011974705,8.3774736969,65.9401623656,65.9401623656
 05/02  09:00:00,57.9351558804,12.4432577991,0.0,0.338705024136,34.3821554469,10.7710376103,28.8396041317,28.8396041317
 05/02  10:00:00,57.7972219722,12.4432577991,0.0,0.200771115951,34.3821554469,10.7710376103,10.5845933738,10.5845933738
 05/02  11:00:00,57.6240555191,12.4391915406,0.0,0.0316709213491,34.3821554469,10.7710376103,1.26320574593,1.26320574593
 05/02  12:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0908861060932,0.0908861060932
 05/02  13:00:00,57.6347315269,12.4310590235,0.0504794461435,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  14:00:00,57.8277184935,12.4310590235,0.243466412744,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  15:00:00,57.9322218575,12.4310590235,0.347969776786,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  16:00:00,57.911183877,12.4310590235,0.326931796321,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  17:00:00,57.9066780707,12.4310590235,0.322425989941,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/02  18:00:00,45.1828258287,12.4310590235,0.256074186937,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/02  19:00:00,44.9994827282,12.4310590235,0.0727310865141,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/02  20:00:00,44.0427301909,12.4310590235,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  06:00:00,21.8891652591,12.4432577991,0.0,1.00922379962,1.91011974705,2.3935639134,125.318831875,125.318831875
 05/03  07:00:00,25.5974866802,12.4432577991,0.0,0.726622066144,7.6404789882,4.7871278268,90.9978962361,90.9978962361
 05/03  08:00:00,40.4215291791,12.4432577991,0.0,0.499600212634,19.1011974705,8.3774736969,57.7634357735,57.7634357735
 05/03  09:00:00,57.8625958256,12.4432577991,0.0,0.266144969359,34.3821554469,10.7710376103,21.7465531624,21.7465531624
 05/03  10:00:00,57.7463791477,12.4432577991,0.0,0.149928291397,34.3821554469,10.7710376103,7.76065161328,7.76065161328
 05/03  11:00:00,57.6083963182,12.4371584113,0.0,0.0180448497087,34.3821554469,10.7710376103,0.23261826796,0.23261826796
 05/03  12:00:00,57.5899527774,12.4310590235,0.00570069664866,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  13:00:00,57.7506653186,12.4310590235,0.166413237869,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  14:00:00,57.997012409,12.4310590235,0.412760328324,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  15:00:00,58.3216783602,12.4310590235,0.737426279441,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  16:00:00,58.270916521,12.4310590235,0.686664440276,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  17:00:00,58.1826859332,12.4310590235,0.598433852461,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/03  18:00:00,45.3836955494,12.4310590235,0.456943907681,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/03  19:00:00,45.1703978933,12.4310590235,0.243646251602,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/03  20:00:00,44.0641820853,12.4310590235,0.0214518944045,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  06:00:00,21.5773950547,12.4432577991,0.0,0.697453595171,1.91011974705,2.3935639134,87.8077114025,87.8077114025
 05/04  07:00:00,25.3885288624,12.4432577991,0.0,0.517664248276,7.6404789882,4.7871278268,63.8135270659,63.8135270659
 05/04  08:00:00,40.2936825091,12.4432577991,0.0,0.371753542601,19.1011974705,8.3774736969,41.3484014773,41.3484014773
 05/04  09:00:00,57.8154892842,12.4432577991,0.0,0.219038427925,34.3821554469,10.7710376103,14.8288171081,14.8288171081
 05/04  10:00:00,57.7654042345,12.4432577991,0.0,0.168953378258,34.3821554469,10.7710376103,10.8395831155,10.8395831155
 05/04  11:00:00,57.7060091285,12.4432577991,0.0,0.109558272207,34.3821554469,10.7710376103,5.40818274963,5.40818274963
 05/04  12:00:00,57.6627605142,12.4432577991,0.0,0.066309657903,34.3821554469,10.7710376103,3.53161754868,3.53161754868
 05/04  13:00:00,57.5917909606,12.435125282,0.0,0.00347262140269,34.3821554469,10.7710376103,0.8753230945,0.8753230945
 05/04  14:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.101625436521,0.101625436521
 05/04  15:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  16:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  17:00:00,57.6733980624,12.4310590235,0.0891459816325,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/04  18:00:00,45.1162104359,12.4310590235,0.189458794164,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/04  19:00:00,45.0565706665,12.4310590235,0.129819024752,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/04  20:00:00,44.0800478182,12.4310590235,0.0373176272501,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  06:00:00,21.2456115257,12.4432577991,0.0,0.365670066186,1.91011974705,2.3935639134,40.0854786436,40.0854786436
 05/05  07:00:00,25.1556411388,12.4432577991,0.0,0.284776524758,7.6404789882,4.7871278268,28.2285154444,28.2285154444
 05/05  08:00:00,40.1269074316,12.4432577991,0.0,0.204978465104,19.1011974705,8.3774736969,16.5804021877,16.5804021877
 05/05  09:00:00,57.6594464872,12.4432577991,0.0,0.0629956309255,34.3821554469,10.7710376103,0.213479065082,0.213479065082
 05/05  10:00:00,57.58628521,12.4330921528,0.0,0.0,34.3821554469,10.7710376103,0.000796087990814,0.000796087990814
 05/05  11:00:00,57.7618575895,12.4310590235,0.177605508776,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  12:00:00,58.1743466657,12.4310590235,0.590094585015,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  13:00:00,58.7561420038,12.4310590235,1.1718899231,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  14:00:00,59.8209763796,12.4310590235,2.23672429886,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  15:00:00,63.8837952385,12.4310590235,6.29954315776,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  16:00:00,66.3977802969,12.4310590235,8.8135282162,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  17:00:00,62.7101932584,12.4310590235,5.12594117768,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/05  18:00:00,45.6304484265,12.4310590235,0.703696784778,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/05  19:00:00,45.2340661293,12.4310590235,0.307314487543,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/05  20:00:00,42.7194156127,12.4310590235,0.0543520884162,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  06:00:00,19.3541735473,12.4432577991,0.0,0.450289732763,1.91011974705,1.79517293505,58.2585080413,58.2585080413
 05/06  07:00:00,20.2220074259,12.4432577991,0.0,0.368164262583,3.8202394941,3.5903458701,46.6946969597,46.6946969597
 05/06  08:00:00,30.1943103215,12.4432577991,0.0,0.306424256611,11.4607184823,5.9839097835,38.0180450222,38.0180450222
 05/06  09:00:00,45.164036574,12.4432577991,0.0,0.225086156748,22.9214369646,9.5742556536,22.2896663989,22.2896663989
 05/06  10:00:00,57.7000466124,12.4432577991,0.0,0.103595756152,34.3821554469,10.7710376103,10.3716746855,10.3716746855
 05/06  11:00:00,57.590393956,12.435125282,0.0,0.00207561671739,34.3821554469,10.7710376103,0.428493783917,0.428493783917
 05/06  12:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.293175356438,0.293175356438
 05/06  13:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.504698917421,0.504698917421
 05/06  14:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.340571822796,0.340571822796
 05/06  15:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0403753451488,0.0403753451488
 05/06  16:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0213907933636,0.0213907933636
 05/06  17:00:00,57.6033118858,12.4391915406,0.0,0.0109272880225,34.3821554469,10.7710376103,4.93980995224,4.93980995224
 05/06  18:00:00,40.0560878199,12.4432577991,0.0,0.13415885347,19.1011974705,8.3774736969,23.0183470626,23.0183470626
 05/06  19:00:00,30.1051108403,12.4432577991,0.0,0.217224775384,11.4607184823,5.9839097835,30.7399897359,30.7399897359
 05/06  20:00:00,32.9299127678,12.4432577991,0.0,0.286693369563,11.4607184823,5.9839097835,35.8989561328,35.8989561328
 05/06  21:00:00,28.479063664,12.4432577991,0.0,0.359220500702,3.8202394941,3.5903458701,47.5120254261,47.5120254261
 05/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  08:00:00,20.727931413,12.4432577991,0.0,0.874088249766,3.8202394941,3.5903458701,105.416678186,105.416678186
 05/07  09:00:00,20.4251491028,12.4432577991,0.0,0.571305939479,3.8202394941,3.5903458701,75.4809801318,75.4809801318
 05/07  10:00:00,35.3010683756,12.4432577991,0.0,0.396160859927,15.2809579764,7.1806917402,53.5102902546,53.5102902546
 05/07  11:00:00,35.1704322227,12.4432577991,0.0,0.265524706988,15.2809579764,7.1806917402,38.7932069618,38.7932069618
 05/07  12:00:00,45.0466518755,12.4432577991,0.0,0.107701458179,22.9214369646,9.5742556536,15.4968750665,15.4968750665
 05/07  13:00:00,44.9661250464,12.4432577991,0.0,0.0271746291371,22.9214369646,9.5742556536,7.45512648382,7.45512648382
 05/07  14:00:00,44.928784771,12.4330921528,0.0,0.0,22.9214369646,9.5742556536,1.43491157049,1.43491157049
 05/07  15:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,0.0051543105506,0.0051543105506
 05/07  16:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/07  17:00:00,34.8927087401,12.4310590235,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/07  18:00:00,24.8586658385,12.4310590235,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/07  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  20:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  06:00:00,20.5754147069,12.4432577991,0.0,1.07313991408,1.91011974705,2.3935639134,126.859495192,126.859495192
 05/08  07:00:00,25.6518265109,12.4432577991,0.0,0.780961896838,7.6404789882,4.7871278268,93.8580592344,93.8580592344
 05/08  08:00:00,40.5466632949,12.4432577991,0.0,0.624734328395,19.1011974705,8.3774736969,73.7065435764,73.7065435764
