Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/08  09:00:00,58.0398992278,12.4432577991,0.0,0.443448371502,34.3821554469,10.7710376103,47.1980364124,47.1980364124
 05/08  10:00:00,57.9404136849,12.4432577991,0.0,0.343962828666,34.3821554469,10.7710376103,31.4090864182,31.4090864182
 05/08  11:00:00,57.7783680005,12.4432577991,0.0,0.181917144257,34.3821554469,10.7710376103,12.338730566,12.338730566
 05/08  12:00:00,57.6112994532,12.4371584113,0.0,0.0209479847088,34.3821554469,10.7710376103,1.49305091925,1.49305091925
 05/08  13:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.00177826388722,0.00177826388722
 05/08  14:00:00,57.5918036793,12.4310590235,0.00755159854691,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  15:00:00,57.7265888463,12.4310590235,0.14233676556,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  16:00:00,57.7948251977,12.4310590235,0.210573116977,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  17:00:00,57.8161363029,12.4310590235,0.231884222175,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/08  18:00:00,45.040929383,12.4310590235,0.11417774129,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/08  19:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/08  20:00:00,42.6650635243,12.4310590235,0.0,0.0,19.1011974705,8.3774736969,0.00296083140847,0.00296083140847
 05/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  06:00:00,20.2037829627,12.4432577991,0.0,0.701508169806,1.91011974705,2.3935639134,81.5460485475,81.5460485475
 05/09  07:00:00,25.3618911348,12.4432577991,0.0,0.49102652072,7.6404789882,4.7871278268,56.1736190322,56.1736190322
 05/09  08:00:00,40.2360288648,12.4432577991,0.0,0.314099898353,19.1011974705,8.3774736969,30.5637242992,30.5637242992
 05/09  09:00:00,57.673555383,12.4432577991,0.0,0.0771045267248,34.3821554469,10.7710376103,1.53781430817,1.53781430817
 05/09  10:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  11:00:00,57.8251192262,12.4310590235,0.24086714551,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  12:00:00,58.3344154201,12.4310590235,0.750163339393,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  13:00:00,59.8850262207,12.4310590235,2.30077413997,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  14:00:00,61.0972960758,12.4310590235,3.51304399513,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  15:00:00,62.7042790262,12.4310590235,5.12002694548,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  16:00:00,63.2678508779,12.4310590235,5.68359879721,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  17:00:00,62.9455673461,12.4310590235,5.36131526538,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/09  18:00:00,49.0703612058,12.4310590235,4.14360956407,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/09  19:00:00,46.2263416427,12.4310590235,1.29959000096,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/09  20:00:00,43.15045906,12.4310590235,0.485395535737,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  06:00:00,19.62542174,12.4432577991,0.0,0.123146947164,1.91011974705,2.3935639134,10.4272797221,10.4272797221
 05/10  07:00:00,24.9530912102,12.4432577991,0.0,0.0822265961484,7.6404789882,4.7871278268,2.44833538114,2.44833538114
 05/10  08:00:00,39.9293972873,12.4391915406,0.0,0.011534579325,19.1011974705,8.3774736969,8.80071246416e-05,8.80071246416e-05
 05/10  09:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  10:00:00,57.8184500663,12.4310590235,0.234197985584,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  11:00:00,58.1037547248,12.4310590235,0.519502644054,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  12:00:00,58.2710279824,12.4310590235,0.686775901681,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  13:00:00,60.4273984689,12.4310590235,2.84314638814,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  14:00:00,63.1661390909,12.4310590235,5.58188701014,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  15:00:00,63.6038582657,12.4310590235,6.01960618499,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  16:00:00,64.963817507,12.4310590235,7.37956542623,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  17:00:00,65.5443336771,12.4310590235,7.96008159633,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/10  18:00:00,51.2089582943,12.4310590235,6.28220665262,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/10  19:00:00,49.1329125399,12.4310590235,4.20616089814,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/10  20:00:00,44.2968398235,12.4310590235,1.63177629926,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  06:00:00,19.6482074843,12.4432577991,0.0,0.145932691476,1.91011974705,2.3935639134,11.5832836439,11.5832836439
 05/11  07:00:00,24.991610198,12.4432577991,0.0,0.120745583894,7.6404789882,4.7871278268,7.33571890793,7.33571890793
 05/11  08:00:00,39.967926309,12.4432577991,0.0,0.0459973424814,19.1011974705,8.3774736969,0.211175917416,0.211175917416
 05/11  09:00:00,57.5946178763,12.4310590235,0.0103657955913,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  10:00:00,57.9407746564,12.4310590235,0.356522575661,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  11:00:00,58.2787034627,12.4310590235,0.694451382024,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  12:00:00,58.8093942333,12.4310590235,1.22514215262,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  13:00:00,61.1441248273,12.4310590235,3.55987274655,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  14:00:00,64.7047791144,12.4310590235,7.12052703369,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  15:00:00,67.9463923819,12.4310590235,10.3621403011,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  16:00:00,67.7155654601,12.4310590235,10.1313133794,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  17:00:00,67.2059568047,12.4310590235,9.62170472402,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/11  18:00:00,53.5865086327,12.4310590235,8.65975699095,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/11  19:00:00,51.5245099244,12.4310590235,6.59775828271,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/11  20:00:00,47.3985132674,12.4310590235,4.73344974316,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  06:00:00,19.4900760173,12.4310590235,0.0,0.0,1.91011974705,2.3935639134,0.000207406423616,0.000207406423616
 05/12  07:00:00,24.8586658385,12.4310590235,0.0,0.0,7.6404789882,4.7871278268,0.00324273925786,0.00324273925786
 05/12  08:00:00,39.9097301909,12.4310590235,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/12  09:00:00,57.8197880275,12.4310590235,0.235535946804,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  10:00:00,58.1385740302,12.4310590235,0.554321949484,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  11:00:00,58.8321826394,12.4310590235,1.24793055863,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  12:00:00,63.0811300894,12.4310590235,5.49687800866,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  13:00:00,66.614179144,12.4310590235,9.02992706325,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  14:00:00,65.9345066082,12.4310590235,8.35025452748,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  15:00:00,67.1520923684,12.4310590235,9.5678402877,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  16:00:00,70.5370911963,12.4310590235,12.9528391156,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  17:00:00,69.3229103873,12.4310590235,11.7386583066,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/12  18:00:00,54.0995546253,12.4310590235,9.17280298355,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/12  19:00:00,51.4538453208,12.4310590235,6.52709367903,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/12  20:00:00,45.4315552248,12.4310590235,2.76649170055,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  06:00:00,17.7960589115,12.4432577991,0.0,0.269841763629,1.91011974705,1.79517293505,31.8335234226,31.8335234226
 05/13  07:00:00,20.0971703241,12.4432577991,0.0,0.243327160776,3.8202394941,3.5903458701,27.3612893243,27.3612893243
 05/13  08:00:00,30.0779572417,12.4432577991,0.0,0.190071176851,11.4607184823,5.9839097835,17.9136148669,17.9136148669
 05/13  09:00:00,45.0066195628,12.4432577991,0.0,0.067669145569,22.9214369646,9.5742556536,1.03584515789,1.03584515789
 05/13  10:00:00,57.5895615776,12.435125282,0.0,0.00124323834819,34.3821554469,10.7710376103,0.000186367360022,0.000186367360022
 05/13  11:00:00,57.6373619163,12.4310590235,0.0531098355976,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  12:00:00,57.9659861676,12.4310590235,0.381734086853,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  13:00:00,58.451713481,12.4310590235,0.867461400299,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  14:00:00,59.398170163,12.4310590235,1.81391808228,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  15:00:00,61.7428121536,12.4310590235,4.15856007288,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  16:00:00,63.6196738895,12.4310590235,6.03542180877,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  17:00:00,64.1580066652,12.4310590235,6.57375458446,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/13  18:00:00,42.4236943933,12.4310590235,2.51396420233,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/13  19:00:00,30.4527030505,12.4310590235,0.577015761151,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/13  20:00:00,32.7832314907,12.4310590235,0.152210868056,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/13  21:00:00,28.1076443877,12.4310590235,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 05/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  08:00:00,20.3896235832,12.4432577991,0.0,0.535780419913,3.8202394941,3.5903458701,66.6723016877,66.6723016877
 05/14  09:00:00,20.0913392078,12.4432577991,0.0,0.237496044514,3.8202394941,3.5903458701,28.7760816461,28.7760816461
 05/14  10:00:00,34.9899110535,12.4432577991,0.0,0.0850035378546,15.2809579764,7.1806917402,5.55906605479,5.55906605479
 05/14  11:00:00,34.9000767897,12.435125282,0.0,0.00330179109096,15.2809579764,7.1806917402,0.00130764992033,0.00130764992033
 05/14  12:00:00,44.962939804,12.4310590235,0.0361881623075,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  13:00:00,45.309099441,12.4310590235,0.382347799262,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  14:00:00,45.951673541,12.4310590235,1.02492189923,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  15:00:00,48.1744060841,12.4310590235,3.24765444235,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  16:00:00,48.4899950801,12.4310590235,3.56324343834,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/14  17:00:00,35.6699846216,12.4310590235,0.777275881509,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/14  18:00:00,25.1043222421,12.4310590235,0.245656403611,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/14  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  20:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  06:00:00,18.3875322662,12.4432577991,0.0,0.262924139966,1.91011974705,2.3935639134,30.4309235441,30.4309235441
 05/15  07:00:00,25.0256600627,12.4432577991,0.0,0.154795448649,7.6404789882,4.7871278268,11.409209392,11.409209392
 05/15  08:00:00,39.9804562167,12.4432577991,0.0,0.0585272501851,19.1011974705,8.3774736969,0.252419889827,0.252419889827
 05/15  09:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  10:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  11:00:00,57.7038950272,12.4310590235,0.119642946483,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  12:00:00,57.977650907,12.4310590235,0.393398826242,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  13:00:00,58.1636457814,12.4310590235,0.579393700714,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  14:00:00,58.3133684988,12.4310590235,0.72911641804,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  15:00:00,58.5447120317,12.4310590235,0.960459950953,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  16:00:00,58.6910101239,12.4310590235,1.10675804322,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  17:00:00,58.2500069306,12.4310590235,0.665754849902,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/15  18:00:00,45.2779394372,12.4310590235,0.351187795521,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/15  19:00:00,45.1340987564,12.4310590235,0.207347114627,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/15  20:00:00,41.3314929361,12.4310590235,0.0440960785023,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  06:00:00,18.5152672914,12.4432577991,0.0,0.390659165237,1.91011974705,2.3935639134,48.2547069087,48.2547069087
 05/16  07:00:00,25.186964562,12.4432577991,0.0,0.316099947878,7.6404789882,4.7871278268,36.5634389713,36.5634389713
 05/16  08:00:00,40.1595261687,12.4432577991,0.0,0.237597202199,19.1011974705,8.3774736969,24.263739504,24.263739504
 05/16  09:00:00,57.7172154455,12.4432577991,0.0,0.120764589205,34.3821554469,10.7710376103,5.88568075809,5.88568075809
 05/16  10:00:00,57.6364375016,12.4432577991,0.0,0.0399866452927,34.3821554469,10.7710376103,1.64872694112,1.64872694112
 05/16  11:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  12:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.00253819590767,0.00253819590767
 05/16  13:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  14:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  15:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  16:00:00,57.609215466,12.4310590235,0.0249633852812,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  17:00:00,57.6464307317,12.4310590235,0.0621786509291,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/16  18:00:00,44.9280932149,12.4310590235,0.0013415731371,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/16  19:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/16  20:00:00,41.2873968576,12.4310590235,0.0,0.0,19.1011974705,8.3774736969,0.0077292556419,0.0077292556419
 05/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  06:00:00,18.8446856428,12.4432577991,0.0,0.720077516596,1.91011974705,2.3935639134,86.758832382,86.758832382
 05/17  07:00:00,25.43152675,12.4432577991,0.0,0.560662135929,7.6404789882,4.7871278268,67.1101448872,67.1101448872
 05/17  08:00:00,40.4103412881,12.4432577991,0.0,0.488412321621,19.1011974705,8.3774736969,58.0047584253,58.0047584253
 05/17  09:00:00,57.9729717432,12.4432577991,0.0,0.37652088691,34.3821554469,10.7710376103,43.0399152641,43.0399152641
 05/17  10:00:00,57.9077387663,12.4432577991,0.0,0.311287910053,34.3821554469,10.7710376103,39.3366279957,39.3366279957
 05/17  11:00:00,57.7989469703,12.4432577991,0.0,0.202496114023,34.3821554469,10.7710376103,26.7599653375,26.7599653375
 05/17  12:00:00,57.6780523665,12.4432577991,0.0,0.0816015102415,34.3821554469,10.7710376103,14.09578296,14.09578296
 05/17  13:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,1.40297923885,1.40297923885
 05/17  14:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  15:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  16:00:00,57.5856557464,12.4310590235,0.00140366570888,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  17:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/17  18:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/17  19:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/17  20:00:00,41.3160683304,12.4391915406,0.0,0.0205389557993,19.1011974705,8.3774736969,0.95790981795,0.95790981795
 05/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  06:00:00,19.0473377573,12.4432577991,0.0,0.922729631132,1.91011974705,2.3935639134,108.809519412,108.809519412
 05/18  07:00:00,25.5221198806,12.4432577991,0.0,0.651255266472,7.6404789882,4.7871278268,77.370039378,77.370039378
 05/18  08:00:00,40.4147796421,12.4432577991,0.0,0.492850675633,19.1011974705,8.3774736969,56.8836474595,56.8836474595
 05/18  09:00:00,57.9027892412,12.4432577991,0.0,0.306338384957,34.3821554469,10.7710376103,28.8480556829,28.8480556829
 05/18  10:00:00,57.8057131038,12.4432577991,0.0,0.209262247569,34.3821554469,10.7710376103,17.6323142583,17.6323142583
 05/18  11:00:00,57.7344393229,12.4432577991,0.0,0.137988466633,34.3821554469,10.7710376103,11.2831518245,11.2831518245
 05/18  12:00:00,57.6561093097,12.4432577991,0.0,0.0596584534701,34.3821554469,10.7710376103,4.96477709028,4.96477709028
 05/18  13:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.232518849739,0.232518849739
 05/18  14:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  15:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  16:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0112485661196,0.0112485661196
 05/18  17:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/18  18:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,0.00257101969594,0.00257101969594
 05/18  19:00:00,44.9788529725,12.4412246698,0.0,0.0419356844983,22.9214369646,9.5742556536,6.10484285882,6.10484285882
 05/18  20:00:00,41.471752118,12.4432577991,0.0,0.172156484809,19.1011974705,8.3774736969,18.325320382,18.325320382
 05/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  06:00:00,19.1201312244,12.4432577991,0.0,0.995523098254,1.91011974705,2.3935639134,112.99337857,112.99337857
 05/19  07:00:00,25.5465285958,12.4432577991,0.0,0.675663981758,7.6404789882,4.7871278268,77.9453972678,77.9453972678
 05/19  08:00:00,40.4053513486,12.4432577991,0.0,0.483422382109,19.1011974705,8.3774736969,53.0213149419,53.0213149419
 05/19  09:00:00,57.844433206,12.4432577991,0.0,0.247982349715,34.3821554469,10.7710376103,19.1404568855,19.1404568855
 05/19  10:00:00,57.6943814256,12.4432577991,0.0,0.0979305692951,34.3821554469,10.7710376103,2.61778871649,2.61778871649
 05/19  11:00:00,57.58628521,12.4330921528,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  12:00:00,57.7727660179,12.4310590235,0.188513937184,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  13:00:00,58.2770755503,12.4310590235,0.692823469542,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  14:00:00,61.101633728,12.4310590235,3.51738164723,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  15:00:00,63.5612537903,12.4310590235,5.97700170954,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  16:00:00,64.6700849093,12.4310590235,7.08583282858,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  17:00:00,64.6027027519,12.4310590235,7.01845067121,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/19  18:00:00,50.7469826668,12.4310590235,5.82023102509,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/19  19:00:00,46.2674273698,12.4310590235,1.34067572809,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/19  20:00:00,41.4171638413,12.4310590235,0.129766983664,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  06:00:00,17.8320730764,12.4432577991,0.0,0.305855928571,1.91011974705,1.79517293505,40.8294455866,40.8294455866
 05/20  07:00:00,20.182848766,12.4432577991,0.0,0.329005602723,3.8202394941,3.5903458701,43.3165355825,43.3165355825
 05/20  08:00:00,30.1831528671,12.4432577991,0.0,0.295266802249,11.4607184823,5.9839097835,36.8161131132,36.8161131132
 05/20  09:00:00,45.0951528886,12.4432577991,0.0,0.156202471344,22.9214369646,9.5742556536,14.4947428505,14.4947428505
 05/20  10:00:00,57.6072695246,12.4371584113,0.0,0.0169180561364,34.3821554469,10.7710376103,0.299465124734,0.299465124734
 05/20  11:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  12:00:00,57.6980091055,12.4310590235,0.113757024819,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  13:00:00,57.8862733797,12.4310590235,0.302021298946,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  14:00:00,58.0108539653,12.4310590235,0.426601884607,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  15:00:00,58.063697554,12.4310590235,0.479445473324,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  16:00:00,58.1508698257,12.4310590235,0.56661774496,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  17:00:00,58.0801661743,12.4310590235,0.495914093561,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/20  18:00:00,40.0226148842,12.4310590235,0.112884693302,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/20  19:00:00,29.8756872893,12.4310590235,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/20  20:00:00,31.253353956,12.4310590235,0.0,0.0,11.4607184823,5.9839097835,1.03046505221,1.03046505221
 05/20  21:00:00,28.1860141699,12.4412246698,0.0,0.0682041359304,3.8202394941,3.5903458701,14.645898661,14.645898661
 05/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  08:00:00,20.71805403,12.4432577991,0.0,0.864210866733,3.8202394941,3.5903458701,103.066756696,103.066756696
 05/21  09:00:00,20.3626667991,12.4432577991,0.0,0.508823635834,3.8202394941,3.5903458701,64.345185338,64.345185338
 05/21  10:00:00,35.2610510923,12.4432577991,0.0,0.356143576596,15.2809579764,7.1806917402,39.5553933673,39.5553933673
 05/21  11:00:00,35.1377621153,12.4432577991,0.0,0.232854599632,15.2809579764,7.1806917402,25.7203100515,25.7203100515
 05/21  12:00:00,44.998904182,12.4432577991,0.0,0.0599537647272,22.9214369646,9.5742556536,5.41682660785,5.41682660785
 05/21  13:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  14:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  15:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  16:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/21  17:00:00,34.8927087401,12.4310590235,0.0,0.0,15.2809579764,7.1806917402,0.000189540213014,0.000189540213014
 05/21  18:00:00,24.8586658385,12.4310590235,0.0,0.0,7.6404789882,4.7871278268,4.49032972435,4.49032972435
 05/21  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  20:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  06:00:00,19.2829678597,12.4432577991,0.0,1.15835973347,1.91011974705,2.3935639134,139.228298771,139.228298771
 05/22  07:00:00,25.6556037264,12.4432577991,0.0,0.784739112342,7.6404789882,4.7871278268,96.4102522766,96.4102522766
 05/22  08:00:00,40.4525224255,12.4432577991,0.0,0.530593459028,19.1011974705,8.3774736969,62.1791467483,62.1791467483
 05/22  09:00:00,57.8778157916,12.4432577991,0.0,0.281364935344,34.3821554469,10.7710376103,25.6257092843,25.6257092843
 05/22  10:00:00,57.7401341011,12.4432577991,0.0,0.143683244782,34.3821554469,10.7710376103,9.05691311086,9.05691311086
 05/22  11:00:00,57.6115352678,12.4391915406,0.0,0.0191506700797,34.3821554469,10.7710376103,0.215814047635,0.215814047635
 05/22  12:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  13:00:00,57.6694118289,12.4310590235,0.0851597481748,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  14:00:00,57.9154605467,12.4310590235,0.331208465968,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  15:00:00,58.168364015,12.4310590235,0.584111934269,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  16:00:00,58.3191413712,12.4310590235,0.734889290515,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  17:00:00,58.3734113347,12.4310590235,0.789159253938,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/22  18:00:00,45.6842674075,12.4310590235,0.757515765733,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/22  19:00:00,45.5073243193,12.4310590235,0.580572677602,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/22  20:00:00,41.442704025,12.4310590235,0.15530716738,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  06:00:00,17.6278586999,12.4432577991,0.0,0.880917240409,1.91011974705,2.3935639134,109.671335341,109.671335341
 05/23  07:00:00,25.4700336543,12.4432577991,0.0,0.599169040199,7.6404789882,4.7871278268,73.3636241669,73.3636241669
 05/23  08:00:00,40.2938263107,12.4432577991,0.0,0.371897344243,19.1011974705,8.3774736969,39.6917718762,39.6917718762
 05/23  09:00:00,57.7311946544,12.4432577991,0.0,0.134743798106,34.3821554469,10.7710376103,4.82962595591,4.82962595591
 05/23  10:00:00,57.6115071431,12.4412246698,0.0,0.0170894160649,34.3821554469,10.7710376103,0.00374567286092,0.00374567286092
 05/23  11:00:00,57.599045475,12.4310590235,0.0147933942519,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  12:00:00,57.916449729,12.4310590235,0.332197648301,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  13:00:00,58.4024178753,12.4310590235,0.818165794553,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  14:00:00,60.5324303034,12.4310590235,2.94817822268,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  15:00:00,63.7129580181,12.4310590235,6.12870593734,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  16:00:00,65.2019278593,12.4310590235,7.61767577856,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  17:00:00,65.0140264431,12.4310590235,7.42977436235,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/23  18:00:00,51.2033353372,12.4310590235,6.27658369545,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/23  19:00:00,48.456576107,12.4310590235,3.52982446526,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/23  20:00:00,40.3428916762,12.4310590235,0.433161485284,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  06:00:00,17.3259632286,12.4432577991,0.0,0.579021769026,1.91011974705,2.3935639134,74.1699191537,74.1699191537
 05/24  07:00:00,25.2050876061,12.4432577991,0.0,0.334222992051,7.6404789882,4.7871278268,37.4089937013,37.4089937013
 05/24  08:00:00,40.0605576559,12.4432577991,0.0,0.138628689411,19.1011974705,8.3774736969,6.43540234767,6.43540234767
 05/24  09:00:00,57.5923081481,12.435125282,0.0,0.00398980886032,34.3821554469,10.7710376103,9.88442572992e-05,9.88442572992e-05
 05/24  10:00:00,57.6991534085,12.4310590235,0.114901327808,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  11:00:00,58.1584800044,12.4310590235,0.574227923636,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  12:00:00,61.1301221732,12.4310590235,3.54587009245,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  13:00:00,64.6129058591,12.4310590235,7.02865377841,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  14:00:00,67.546363931,12.4310590235,9.96211185028,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  15:00:00,68.2611200299,12.4310590235,10.6768679492,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  16:00:00,68.7484712252,12.4310590235,11.1642191445,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  17:00:00,69.0242413196,12.4310590235,11.4399892389,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/24  18:00:00,54.7298311091,12.4310590235,9.80307946739,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/24  19:00:00,51.7749664759,12.4310590235,6.84821483418,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/24  20:00:00,43.4637115739,12.4310590235,3.55398138297,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  06:00:00,16.9134209259,12.4432577991,0.0,0.166479466366,1.91011974705,2.3935639134,19.2199244734,19.2199244734
 05/25  07:00:00,25.0168318706,12.4432577991,0.0,0.145967256482,7.6404789882,4.7871278268,14.4500202308,14.4500202308
 05/25  08:00:00,39.9767933293,12.4432577991,0.0,0.0548643628172,19.1011974705,8.3774736969,1.7352856858,1.7352856858
 05/25  09:00:00,57.5863826889,12.4310590235,0.00213060813264,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  10:00:00,57.7961691213,12.4310590235,0.211917040558,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  11:00:00,58.5855924938,12.4310590235,1.00134041308,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  12:00:00,62.4699726744,12.4310590235,4.88572059372,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  13:00:00,61.2352746182,12.4310590235,3.65102253749,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  14:00:00,58.4750423132,12.4310590235,0.890790232461,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  15:00:00,58.6194770802,12.4310590235,1.03522499947,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  16:00:00,59.8088930253,12.4310590235,2.2246409446,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  17:00:00,60.7029362095,12.4310590235,3.11868412883,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/25  18:00:00,45.8212846635,12.4310590235,0.89453302181,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/25  19:00:00,45.3442886503,12.4310590235,0.417537008572,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/25  20:00:00,40.0570113532,12.4310590235,0.147281162247,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  06:00:00,17.1903619976,12.4432577991,0.0,0.443420538063,1.91011974705,2.3935639134,55.7850018281,55.7850018281
 05/26  07:00:00,25.2521111833,12.4432577991,0.0,0.381246569242,7.6404789882,4.7871278268,46.8086202857,46.8086202857
 05/26  08:00:00,40.2419420017,12.4432577991,0.0,0.320013035271,19.1011974705,8.3774736969,37.5741555477,37.5741555477
 05/26  09:00:00,57.8019548653,12.4432577991,0.0,0.205504008986,34.3821554469,10.7710376103,17.4971657594,17.4971657594
 05/26  10:00:00,57.6761416528,12.4432577991,0.0,0.0796907965119,34.3821554469,10.7710376103,7.28491738171,7.28491738171
 05/26  11:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0155401538003,0.0155401538003
 05/26  12:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  13:00:00,57.803904817,12.4310590235,0.219652736282,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  14:00:00,58.1902959269,12.4310590235,0.606043846166,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  15:00:00,58.6762711857,12.4310590235,1.09201910496,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  16:00:00,58.6895829529,12.4310590235,1.10533087215,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  17:00:00,58.5177351432,12.4310590235,0.933483062471,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/26  18:00:00,45.5025623655,12.4310590235,0.575810723739,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/26  19:00:00,45.2628613069,12.4310590235,0.336109665143,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/26  20:00:00,40.0846415032,12.4310590235,0.174911312258,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  06:00:00,16.5890820948,12.4432577991,0.0,0.4405316136,1.91011974705,1.79517293505,54.1037903046,54.1037903046
 05/27  07:00:00,20.2170105318,12.4432577991,0.0,0.363167368518,3.8202394941,3.5903458701,43.7638229339,43.7638229339
 05/27  08:00:00,30.1990389162,12.4432577991,0.0,0.31115285135,11.4607184823,5.9839097835,38.5289595024,38.5289595024
 05/27  09:00:00,45.1631449384,12.4432577991,0.0,0.224194521136,22.9214369646,9.5742556536,24.2084893454,24.2084893454
 05/27  10:00:00,57.7565763794,12.4432577991,0.0,0.160125523143,34.3821554469,10.7710376103,15.833999896,15.833999896
 05/27  11:00:00,57.647848724,12.4432577991,0.0,0.0513978677414,34.3821554469,10.7710376103,6.26722230923,6.26722230923
 05/27  12:00:00,57.58628521,12.4330921528,0.0,0.0,34.3821554469,10.7710376103,0.656191307146,0.656191307146
 05/27  13:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  14:00:00,57.6388687819,12.4310590235,0.054616701182,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  15:00:00,57.813687866,12.4310590235,0.229435785251,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  16:00:00,57.9279902311,12.4310590235,0.343738150419,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  17:00:00,57.9067867923,12.4310590235,0.32253471153,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/27  18:00:00,39.9500225958,12.4310590235,0.0402924048607,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/27  19:00:00,29.8756872893,12.4310590235,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  20:00:00,29.8756872893,12.4310590235,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 05/27  21:00:00,28.1615512704,12.4391915406,0.0,0.0457743656881,3.8202394941,3.5903458701,6.75834358308,6.75834358308
 05/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  08:00:00,20.6723843542,12.4432577991,0.0,0.818541190944,3.8202394941,3.5903458701,94.5715870509,94.5715870509
 05/28  09:00:00,20.3018064785,12.4432577991,0.0,0.447963315266,3.8202394941,3.5903458701,54.7889366886,54.7889366886
 05/28  10:00:00,35.1689023348,12.4432577991,0.0,0.263994819166,15.2809579764,7.1806917402,30.7910411111,30.7910411111
 05/28  11:00:00,35.079862406,12.4432577991,0.0,0.174954890357,15.2809579764,7.1806917402,22.7923406655,22.7923406655
 05/28  12:00:00,44.9959541013,12.4432577991,0.0,0.0570036840606,22.9214369646,9.5742556536,7.85712052696,7.85712052696
 05/28  13:00:00,44.9308236648,12.435125282,0.0,5.76452664511e-06,22.9214369646,9.5742556536,1.15482429446,1.15482429446
 05/28  14:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,0.000676623205019,0.000676623205019
 05/28  15:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  16:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/28  17:00:00,34.8927087401,12.4310590235,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/28  18:00:00,24.8586658385,12.4310590235,0.0,0.0,7.6404789882,4.7871278268,0.0021016618391,0.0021016618391
 05/28  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  20:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
