Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/29  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  08:00:00,20.7312723273,12.4432577991,0.0,0.877429163976,3.8202394941,3.5903458701,102.325949504,102.325949504
 05/29  09:00:00,20.3123731264,12.4432577991,0.0,0.458529963136,3.8202394941,3.5903458701,54.3670964472,54.3670964472
 05/29  10:00:00,35.1873023937,12.4432577991,0.0,0.282394878029,15.2809579764,7.1806917402,29.3110106366,29.3110106366
 05/29  11:00:00,35.0707942638,12.4432577991,0.0,0.165886748082,15.2809579764,7.1806917402,12.3610783246,12.3610783246
 05/29  12:00:00,44.9564807296,12.4391915406,0.0,0.0215965708197,22.9214369646,9.5742556536,0.0011654515374,0.0011654515374
 05/29  13:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  14:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  15:00:00,45.0480698278,12.4310590235,0.12131818611,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  16:00:00,45.2132188593,12.4310590235,0.286467217527,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/29  17:00:00,35.0025571319,12.4310590235,0.109848391788,0.0,15.2809579764,7.1806917402,0.0,0.0
 05/29  18:00:00,24.8586658385,12.4310590235,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/29  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  20:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 05/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  06:00:00,17.0878590829,12.4432577991,0.0,0.340917623373,1.91011974705,2.3935639134,39.7130647806,39.7130647806
 05/30  07:00:00,25.1241800465,12.4432577991,0.0,0.253315432399,7.6404789882,4.7871278268,27.2570442783,27.2570442783
 05/30  08:00:00,40.0814485756,12.4432577991,0.0,0.159519609106,19.1011974705,8.3774736969,11.6370827456,11.6370827456
 05/30  09:00:00,57.5984601062,12.435125282,0.0,0.0101417670082,34.3821554469,10.7710376103,0.000794958070174,0.000794958070174
 05/30  10:00:00,57.6556139127,12.4310590235,0.0713618319488,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  11:00:00,57.959107675,12.4310590235,0.374855594295,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  12:00:00,58.3229492615,12.4310590235,0.738697180809,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  13:00:00,61.4180758728,12.4310590235,3.83382379204,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  14:00:00,65.4923270061,12.4310590235,7.90807492536,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  15:00:00,68.2611513751,12.4310590235,10.6768992944,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  16:00:00,69.3128013151,12.4310590235,11.7285492343,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  17:00:00,68.2194457848,12.4310590235,10.6351937041,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/30  18:00:00,53.9531256793,12.4310590235,9.02637403759,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/30  19:00:00,51.9689512896,12.4310590235,7.04219964785,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/30  20:00:00,44.6126646511,12.4310590235,4.70293446013,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  06:00:00,16.7475638753,12.4432577991,0.0,0.000622415753913,1.91011974705,2.3935639134,0.00341849292276,0.00341849292276
 05/31  07:00:00,24.8586658385,12.4310590235,0.0,0.0,7.6404789882,4.7871278268,0.0056588970034,0.0056588970034
 05/31  08:00:00,39.9097301909,12.4310590235,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/31  09:00:00,58.0893616777,12.4310590235,0.505109596994,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  10:00:00,58.4721296694,12.4310590235,0.887877588644,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  11:00:00,60.8085589889,12.4310590235,3.22430690822,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  12:00:00,61.9859579072,12.4310590235,4.40170582651,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  13:00:00,62.4590701074,12.4310590235,4.87481802663,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  14:00:00,61.4134734417,12.4310590235,3.82922136093,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  15:00:00,58.898834754,12.4310590235,1.31458267333,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  16:00:00,58.1648336773,12.4310590235,0.580581596544,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  17:00:00,57.8867326033,12.4310590235,0.302480522539,0.0,34.3821554469,10.7710376103,0.0,0.0
 05/31  18:00:00,45.0133298975,12.4310590235,0.0865782558112,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/31  19:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 05/31  20:00:00,39.9097301909,12.4310590235,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 05/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 05/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 05/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  06:00:00,17.0423210516,12.4432577991,0.0,0.295379592107,1.91011974705,2.3935639134,32.9719684119,32.9719684119
 06/01  07:00:00,25.1119254346,12.4432577991,0.0,0.241060820522,7.6404789882,4.7871278268,24.9759225063,24.9759225063
 06/01  08:00:00,40.0944788468,12.4432577991,0.0,0.172549880334,19.1011974705,8.3774736969,13.1955692518,13.1955692518
 06/01  09:00:00,57.6242587131,12.4412246698,0.0,0.0298409860347,34.3821554469,10.7710376103,0.0340393595511,0.0340393595511
 06/01  10:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.00256290986867,0.00256290986867
 06/01  11:00:00,57.6491435313,12.4310590235,0.0648914506048,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  12:00:00,58.0200406499,12.4310590235,0.435788569177,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  13:00:00,58.7578164504,12.4310590235,1.17356436963,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  14:00:00,63.0890206501,12.4310590235,5.50476856934,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  15:00:00,68.324895007,12.4310590235,10.7406429263,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  16:00:00,70.8442386068,12.4310590235,13.259986526,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  17:00:00,70.3322415561,12.4310590235,12.7479894753,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/01  18:00:00,55.8981292123,12.4310590235,10.9713775706,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  19:00:00,53.662287273,12.4310590235,8.73553563131,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/01  20:00:00,46.5937061945,12.4310590235,6.6839760036,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  06:00:00,16.8653180787,12.4432577991,0.0,0.118376619191,1.91011974705,2.3935639134,8.98187443753,8.98187443753
 06/02  07:00:00,24.9818380187,12.4432577991,0.0,0.110973404643,7.6404789882,4.7871278268,7.06879852231,7.06879852231
 06/02  08:00:00,39.969838732,12.4432577991,0.0,0.0479097655199,19.1011974705,8.3774736969,0.349688460662,0.349688460662
 06/02  09:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  10:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  11:00:00,57.6813468827,12.4310590235,0.0970948019333,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  12:00:00,57.8246435766,12.4310590235,0.240391495885,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  13:00:00,57.9797850117,12.4310590235,0.395532931018,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  14:00:00,58.0518964898,12.4310590235,0.467644409042,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  15:00:00,58.1390837141,12.4310590235,0.554831633367,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  16:00:00,58.1626809858,12.4310590235,0.578428905078,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  17:00:00,58.0672723245,12.4310590235,0.483020243763,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/02  18:00:00,45.2430387463,12.4310590235,0.316287104532,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/02  19:00:00,45.0971825875,12.4310590235,0.170430945766,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/02  20:00:00,39.9186038131,12.4310590235,0.0088736221723,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  06:00:00,16.8704486645,12.4432577991,0.0,0.721898183352,1.91011974705,1.79517293505,84.44409674,84.44409674
 06/03  07:00:00,20.3741853077,12.4432577991,0.0,0.520342144462,3.8202394941,3.5903458701,62.9484692139,62.9484692139
 06/03  08:00:00,30.2634150761,12.4432577991,0.0,0.375529011197,11.4607184823,5.9839097835,42.8930465145,42.8930465145
 06/03  09:00:00,45.1311019988,12.4432577991,0.0,0.192151581568,22.9214369646,9.5742556536,11.7466716514,11.7466716514
 06/03  10:00:00,57.6227600218,12.4391915406,0.0,0.0303754240207,34.3821554469,10.7710376103,0.0396638730972,0.0396638730972
 06/03  11:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  12:00:00,57.7169121329,12.4310590235,0.132660052155,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  13:00:00,57.8893484627,12.4310590235,0.305096382012,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  14:00:00,58.0312769289,12.4310590235,0.447024848207,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  15:00:00,58.2696066459,12.4310590235,0.685354565148,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  16:00:00,58.5948444397,12.4310590235,1.01059235902,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  17:00:00,58.6709271084,12.4310590235,1.08667502769,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/03  18:00:00,40.2661401556,12.4310590235,0.356409964703,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/03  19:00:00,29.9785617492,12.4310590235,0.102874459895,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  20:00:00,29.8770582368,12.4310590235,0.00137094751079,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/03  21:00:00,26.7299777211,12.4310590235,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  08:00:00,20.2828404344,12.4432577991,0.0,0.428997271074,3.8202394941,3.5903458701,49.0073158015,49.0073158015
 06/04  09:00:00,20.0758580733,12.4432577991,0.0,0.22201490999,3.8202394941,3.5903458701,23.8705861263,23.8705861263
 06/04  10:00:00,34.9772271474,12.4432577991,0.0,0.0723196317652,15.2809579764,7.1806917402,2.75093898726,2.75093898726
 06/04  11:00:00,34.8972438054,12.435125282,0.0,0.000468806762024,15.2809579764,7.1806917402,0.0,0.0
 06/04  12:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  13:00:00,45.0738362129,12.4310590235,0.147084571166,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  14:00:00,45.2205515357,12.4310590235,0.293799893983,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  15:00:00,45.2483761544,12.4310590235,0.321624512676,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  16:00:00,45.2411133138,12.4310590235,0.314361672076,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/04  17:00:00,34.9120633632,12.4310590235,0.0193546230738,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/04  18:00:00,24.8586658385,12.4310590235,0.0,0.0,7.6404789882,4.7871278268,0.000978080188344,0.000978080188344
 06/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  20:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  21:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  06:00:00,17.3445406124,12.4432577991,0.0,0.597599152844,1.91011974705,2.3935639134,66.9315474038,66.9315474038
 06/05  07:00:00,25.3217026508,12.4432577991,0.0,0.45083803674,7.6404789882,4.7871278268,51.5167449961,51.5167449961
 06/05  08:00:00,40.2499284233,12.4432577991,0.0,0.327999456816,19.1011974705,8.3774736969,34.406596857,34.406596857
 06/05  09:00:00,57.7556836823,12.4432577991,0.0,0.159232826007,34.3821554469,10.7710376103,8.0021026276,8.0021026276
 06/05  10:00:00,57.6244464897,12.4412246698,0.0,0.030028762675,34.3821554469,10.7710376103,0.0928444851543,0.0928444851543
 06/05  11:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  12:00:00,57.6131045822,12.4310590235,0.02885250152,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  13:00:00,57.7758181964,12.4310590235,0.191566115705,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  14:00:00,57.920337404,12.4310590235,0.336085323249,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  15:00:00,58.1158120984,12.4310590235,0.531560017646,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  16:00:00,58.4133302392,12.4310590235,0.82907815844,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  17:00:00,58.62160029,12.4310590235,1.03734820932,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/05  18:00:00,45.8685177107,12.4310590235,0.941766069003,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/05  19:00:00,45.7104594842,12.4310590235,0.783707842477,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/05  20:00:00,40.1878925461,12.4310590235,0.27816235519,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/05  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  06:00:00,17.1340857489,12.4432577991,0.0,0.38714428934,1.91011974705,2.3935639134,37.1730278813,37.1730278813
 06/06  07:00:00,25.0853919717,12.4432577991,0.0,0.214527357625,7.6404789882,4.7871278268,13.8427874255,13.8427874255
 06/06  08:00:00,40.0083320538,12.4432577991,0.0,0.0864030872847,19.1011974705,8.3774736969,0.22437779448,0.22437779448
 06/06  09:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  10:00:00,57.8163693531,12.4310590235,0.232117272422,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  11:00:00,58.3860288912,12.4310590235,0.801776810429,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  12:00:00,62.0263953258,12.4310590235,4.44214324509,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  13:00:00,66.4635966889,12.4310590235,8.87934460819,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  14:00:00,69.1481969983,12.4310590235,11.5639449176,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  15:00:00,71.4780958967,12.4310590235,13.893843816,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  16:00:00,72.631892363,12.4310590235,15.0476402823,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  17:00:00,71.8287861043,12.4310590235,14.2445340236,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/06  18:00:00,57.315090459,12.4310590235,12.3883388173,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/06  19:00:00,55.0656717782,12.4310590235,10.1389201365,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/06  20:00:00,47.8549945983,12.4310590235,7.94526440733,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/06  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  06:00:00,16.734742684,12.4310590235,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  07:00:00,24.8586658385,12.4310590235,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/07  08:00:00,39.9108258909,12.4310590235,0.00109569998167,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/07  09:00:00,58.0658962747,12.4310590235,0.481644193956,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  10:00:00,58.593208304,12.4310590235,1.00895622326,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  11:00:00,61.5617057422,12.4310590235,3.97745366151,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  12:00:00,64.9896607617,12.4310590235,7.40540868098,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  13:00:00,68.0477178047,12.4310590235,10.4634657239,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  14:00:00,70.4275987944,12.4310590235,12.8433467137,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  15:00:00,72.6857463386,12.4310590235,15.1014942579,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  16:00:00,73.231032317,12.4310590235,15.6467802362,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  17:00:00,70.8941527373,12.4310590235,13.3099006566,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/07  18:00:00,54.2842712033,12.4310590235,9.35751956156,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  19:00:00,49.8619313991,12.4310590235,4.93517975733,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/07  20:00:00,41.0608147011,12.4310590235,1.15108451022,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/07  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  06:00:00,17.1346230373,12.4432577991,0.0,0.387681577798,1.91011974705,2.3935639134,47.9184418915,47.9184418915
 06/08  07:00:00,25.2248177639,12.4432577991,0.0,0.353953149845,7.6404789882,4.7871278268,42.7356932309,42.7356932309
 06/08  08:00:00,40.215397464,12.4432577991,0.0,0.293468497551,19.1011974705,8.3774736969,32.5420419952,32.5420419952
 06/08  09:00:00,57.7676162306,12.4432577991,0.0,0.171165374312,34.3821554469,10.7710376103,14.351456165,14.351456165
 06/08  10:00:00,57.6914106201,12.4432577991,0.0,0.0949597638085,34.3821554469,10.7710376103,9.06573927861,9.06573927861
 06/08  11:00:00,57.5968272915,12.4371584113,0.0,0.00647582299132,34.3821554469,10.7710376103,0.197750224639,0.197750224639
 06/08  12:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  13:00:00,57.5941816153,12.4310590235,0.00992953454205,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  14:00:00,57.7844383925,12.4310590235,0.200186311737,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  15:00:00,58.0014481895,12.4310590235,0.417196108774,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  16:00:00,58.3344821231,12.4310590235,0.750230042389,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  17:00:00,58.5826499663,12.4310590235,0.998397885536,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/08  18:00:00,45.7847794424,12.4310590235,0.858027800686,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  19:00:00,45.5780331599,12.4310590235,0.651281518196,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/08  20:00:00,40.1533079582,12.4310590235,0.243577767278,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/08  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  06:00:00,17.0644562064,12.4432577991,0.0,0.317514746918,1.91011974705,2.3935639134,30.8705130013,30.8705130013
 06/09  07:00:00,25.1070217239,12.4432577991,0.0,0.236157109802,7.6404789882,4.7871278268,20.1911863512,20.1911863512
 06/09  08:00:00,40.0808694777,12.4432577991,0.0,0.158940511174,19.1011974705,8.3774736969,7.7887343156,7.7887343156
 06/09  09:00:00,57.6192698966,12.4391915406,0.0,0.0268852988692,34.3821554469,10.7710376103,0.00194970974368,0.00194970974368
 06/09  10:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  11:00:00,57.5868456158,12.4310590235,0.0025935350778,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  12:00:00,57.6784877023,12.4310590235,0.0942356216156,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  13:00:00,57.8189107687,12.4310590235,0.234658687949,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  14:00:00,57.9658137689,12.4310590235,0.381561688208,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  15:00:00,58.1813879235,12.4310590235,0.597135842816,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  16:00:00,58.4994115528,12.4310590235,0.915159472087,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  17:00:00,58.5748066172,12.4310590235,0.990554536436,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/09  18:00:00,45.5559956094,12.4310590235,0.62924396772,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  19:00:00,45.2640848151,12.4310590235,0.337333173339,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/09  20:00:00,39.9965036397,12.4310590235,0.0867734487862,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/09  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  06:00:00,16.7283341469,12.4432577991,0.0,0.579783665736,1.91011974705,1.79517293505,65.3993728188,65.3993728188
 06/10  07:00:00,20.235380285,12.4432577991,0.0,0.38153712173,3.8202394941,3.5903458701,42.3726592276,42.3726592276
 06/10  08:00:00,30.121565273,12.4432577991,0.0,0.233679208159,11.4607184823,5.9839097835,20.8672079745,20.8672079745
 06/10  09:00:00,44.9837400586,12.4412246698,0.0,0.0468227705418,22.9214369646,9.5742556536,0.138856430399,0.138856430399
 06/10  10:00:00,57.607355588,12.4310590235,0.0231035072421,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  11:00:00,58.0127812504,12.4310590235,0.428529169722,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  12:00:00,60.4838934345,12.4310590235,2.89964135375,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  13:00:00,66.4317556969,12.4310590235,8.84750361616,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  14:00:00,69.4900199658,12.4310590235,11.9057678851,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  15:00:00,70.7745286007,12.4310590235,13.19027652,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  16:00:00,71.9183552443,12.4310590235,14.3341031636,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  17:00:00,71.3540461421,12.4310590235,13.7697940614,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/10  18:00:00,49.8967335885,12.4310590235,9.98700339762,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/10  19:00:00,37.9839855442,12.4310590235,8.10829825487,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  20:00:00,36.4572218672,12.4310590235,6.58153457791,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/10  21:00:00,29.7951143053,12.4310590235,3.06513658426,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  08:00:00,19.8416443877,12.4310590235,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/11  09:00:00,19.8416443877,12.4310590235,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/11  10:00:00,35.2674763853,12.4310590235,0.374767645148,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  11:00:00,37.0735615969,12.4310590235,2.18085285679,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  12:00:00,52.9988464541,12.4310590235,8.07209481233,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  13:00:00,56.6066277878,12.4310590235,11.6798761461,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  14:00:00,58.6607420455,12.4310590235,13.7339904037,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  15:00:00,59.5863101663,12.4310590235,14.6595585246,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  16:00:00,60.4972148466,12.4310590235,15.5704632049,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/11  17:00:00,49.2697686025,12.4310590235,14.3770598623,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/11  18:00:00,37.2671352943,12.4310590235,12.4084694557,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/11  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  20:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  21:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/11  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  06:00:00,16.734742684,12.4310590235,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  07:00:00,24.8586658385,12.4310590235,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/12  08:00:00,40.0288299042,12.4310590235,0.119099713255,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/12  09:00:00,57.9982343325,12.4310590235,0.413982251757,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  10:00:00,57.9751743971,12.4310590235,0.390922316379,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  11:00:00,58.0010697256,12.4310590235,0.416817644839,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  12:00:00,57.9496861458,12.4310590235,0.365434065085,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  13:00:00,57.8979537025,12.4310590235,0.313701621736,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  14:00:00,57.8428605853,12.4310590235,0.258608504551,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  15:00:00,57.8392094869,12.4310590235,0.254957406158,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  16:00:00,57.7449370786,12.4310590235,0.160684997879,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  17:00:00,57.6013521928,12.4310590235,0.0171001120755,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/12  18:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/12  19:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,1.50716867719,1.50716867719
 06/12  20:00:00,39.9384496336,12.4391915406,0.0,0.0205869256897,19.1011974705,8.3774736969,8.47099873823,8.47099873823
 06/12  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  06:00:00,17.4325511652,12.4432577991,0.0,0.685609705631,1.91011974705,2.3935639134,78.5243018857,78.5243018857
 06/13  07:00:00,25.3927377933,12.4432577991,0.0,0.521873179217,7.6404789882,4.7871278268,61.1732271995,61.1732271995
 06/13  08:00:00,40.3347823561,12.4432577991,0.0,0.412853389595,19.1011974705,8.3774736969,46.2276525152,46.2276525152
 06/13  09:00:00,57.8654223452,12.4432577991,0.0,0.268971488898,34.3821554469,10.7710376103,22.8011036792,22.8011036792
 06/13  10:00:00,57.7579589626,12.4432577991,0.0,0.161508106339,34.3821554469,10.7710376103,12.3760361422,12.3760361422
 06/13  11:00:00,57.6417760546,12.4432577991,0.0,0.0453251982892,34.3821554469,10.7710376103,0.61634848611,0.61634848611
 06/13  12:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  13:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  14:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  15:00:00,57.6193216278,12.4310590235,0.0350695470852,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  16:00:00,57.7167341094,12.4310590235,0.132482028697,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  17:00:00,57.707812613,12.4310590235,0.123560532295,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/13  18:00:00,44.9355692168,12.4310590235,0.00881757510726,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  19:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/13  20:00:00,39.9097301909,12.4310590235,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/13  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  06:00:00,17.459121536,12.4432577991,0.0,0.712180076507,1.91011974705,2.3935639134,77.4582945164,77.4582945164
 06/14  07:00:00,25.3887936367,12.4432577991,0.0,0.517929022634,7.6404789882,4.7871278268,57.328435793,57.328435793
 06/14  08:00:00,40.3085438022,12.4432577991,0.0,0.386614835699,19.1011974705,8.3774736969,38.5768332783,38.5768332783
 06/14  09:00:00,57.8066854682,12.4432577991,0.0,0.210234611929,34.3821554469,10.7710376103,10.0811092588,10.0811092588
 06/14  10:00:00,57.6732655982,12.4432577991,0.0,0.0768147419248,34.3821554469,10.7710376103,0.305104659835,0.305104659835
 06/14  11:00:00,57.58628521,12.4330921528,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  12:00:00,57.5967564408,12.4310590235,0.0125043600277,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  13:00:00,57.7384953957,12.4310590235,0.154243314992,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  14:00:00,57.8504319356,12.4310590235,0.266179854872,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  15:00:00,57.9474651915,12.4310590235,0.363213110795,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  16:00:00,58.0240771158,12.4310590235,0.439825035063,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  17:00:00,57.956038461,12.4310590235,0.371786380303,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/14  18:00:00,45.1441280857,12.4310590235,0.217376444018,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  19:00:00,44.9997767577,12.4310590235,0.0730251159347,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/14  20:00:00,39.9097301909,12.4310590235,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/14  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  06:00:00,17.1455006579,12.4432577991,0.0,0.398559198335,1.91011974705,2.3935639134,44.3164714744,44.3164714744
 06/15  07:00:00,25.1902658092,12.4432577991,0.0,0.319401195084,7.6404789882,4.7871278268,34.516791165,34.516791165
 06/15  08:00:00,40.169239277,12.4432577991,0.0,0.247310310501,19.1011974705,8.3774736969,22.4329517542,22.4329517542
 06/15  09:00:00,57.7083455991,12.4432577991,0.0,0.111894742787,34.3821554469,10.7710376103,3.50250075508,3.50250075508
 06/15  10:00:00,57.6080333025,12.4391915406,0.0,0.0156487047854,34.3821554469,10.7710376103,0.0296507326433,0.0296507326433
 06/15  11:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.000722806492732,0.000722806492732
 06/15  12:00:00,57.6771016951,12.4310590235,0.0928496143511,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  13:00:00,58.0278020605,12.4310590235,0.443549979768,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  14:00:00,58.5710916059,12.4310590235,0.986839525164,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  15:00:00,61.3026010562,12.4310590235,3.71834897552,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  16:00:00,64.7100601858,12.4310590235,7.12580810504,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  17:00:00,65.9080517195,12.4310590235,8.32379963881,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/15  18:00:00,52.2829763681,12.4310590235,7.35622472637,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  19:00:00,50.5645789421,12.4310590235,5.63782730033,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/15  20:00:00,42.4709167381,12.4310590235,2.56118654722,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/15  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  06:00:00,16.7816229484,12.4432577991,0.0,0.0346814889085,1.91011974705,2.3935639134,0.202444501128,0.202444501128
 06/16  07:00:00,24.9020598941,12.4432577991,0.0,0.031195280006,7.6404789882,4.7871278268,0.00388519299247,0.00388519299247
 06/16  08:00:00,39.916557846,12.4371584113,0.0,0.000728267251214,19.1011974705,8.3774736969,0.00592896039466,0.00592896039466
 06/16  09:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  10:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  11:00:00,57.6477101625,12.4310590235,0.0634580817781,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  12:00:00,57.8650406836,12.4310590235,0.280788602908,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  13:00:00,58.0792620392,12.4310590235,0.49500995845,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  14:00:00,58.3006676552,12.4310590235,0.7164155745,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  15:00:00,58.7653866422,12.4310590235,1.18113456147,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  16:00:00,59.1685227328,12.4310590235,1.58427065209,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  17:00:00,59.379624556,12.4310590235,1.79537247529,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/16  18:00:00,46.5759216753,12.4310590235,1.6491700336,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  19:00:00,46.4861148002,12.4310590235,1.55936315849,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/16  20:00:00,41.1665014801,12.4310590235,1.2567712892,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/16  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  06:00:00,16.1363517056,12.4310590235,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  07:00:00,19.8416443877,12.4310590235,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/17  08:00:00,29.8756872893,12.4310590235,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  09:00:00,45.3679503174,12.4310590235,0.44119867565,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/17  10:00:00,58.8083050661,12.4310590235,1.22405298533,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  11:00:00,62.6581109661,12.4310590235,5.07385888539,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  12:00:00,64.3955890911,12.4310590235,6.81133701041,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  13:00:00,65.8243960599,12.4310590235,8.24014397916,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  14:00:00,66.6235337311,12.4310590235,9.03928165037,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  15:00:00,66.7542407255,12.4310590235,9.16998864475,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  16:00:00,66.7314054031,12.4310590235,9.14715332235,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  17:00:00,66.3758803133,12.4310590235,8.79162823263,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/17  18:00:00,43.1162828129,12.4310590235,3.20655262194,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/17  19:00:00,31.0121638925,12.4310590235,1.13647660317,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  20:00:00,30.5168443953,12.4310590235,0.641157105957,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/17  21:00:00,26.8005228658,12.4310590235,0.0705451447058,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  05:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  08:00:00,19.8416443877,12.4310590235,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/18  09:00:00,19.8416443877,12.4310590235,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/18  10:00:00,34.8927087401,12.4310590235,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  11:00:00,34.9557613219,12.4310590235,0.0630525817695,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  12:00:00,45.5932636578,12.4310590235,0.666512016058,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  13:00:00,47.2994769579,12.4310590235,2.37272531615,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  14:00:00,50.4498273766,12.4310590235,5.52307573493,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  15:00:00,51.7969179156,12.4310590235,6.87016627387,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  16:00:00,52.7781685912,12.4310590235,7.85141694952,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/18  17:00:00,40.9097670744,12.4310590235,6.01705833429,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/18  18:00:00,26.885692979,12.4310590235,2.02702714046,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/18  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  20:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  21:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  06:00:00,17.0169581034,12.4432577991,0.0,0.270016643856,1.91011974705,2.3935639134,27.5351712207,27.5351712207
 06/19  07:00:00,25.0409778976,12.4432577991,0.0,0.170113283531,7.6404789882,4.7871278268,13.2009302039,13.2009302039
 06/19  08:00:00,39.9605576132,12.4412246698,0.0,0.0406617759939,19.1011974705,8.3774736969,0.446470200436,0.446470200436
 06/19  09:00:00,57.607297753,12.4310590235,0.0230456723207,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  10:00:00,58.0355284422,12.4310590235,0.451276361472,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  11:00:00,59.1876067585,12.4310590235,1.6033546778,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  12:00:00,63.0828385567,12.4310590235,5.49858647597,0.0,34.3821554469,10.7710376103,0.0,0.0
