Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/19  13:00:00,66.4837939123,12.4310590235,8.89954183158,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  14:00:00,69.1455937343,12.4310590235,11.5613416536,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  15:00:00,71.8458346036,12.4310590235,14.2615825229,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  16:00:00,73.54041928,12.4310590235,15.9561671993,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  17:00:00,73.6727847803,12.4310590235,16.0885326996,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/19  18:00:00,59.9804743898,12.4310590235,15.053722748,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  19:00:00,58.4297140706,12.4310590235,13.5029624289,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/19  20:00:00,49.6685529102,12.4310590235,9.75882271925,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/19  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  06:00:00,16.8203364958,12.4432577991,0.0,0.0733950362882,1.91011974705,2.3935639134,3.36741472089,3.36741472089
 06/20  07:00:00,24.8715852182,12.4371584113,0.0,0.00681999187229,7.6404789882,4.7871278268,0.00890200158273,0.00890200158273
 06/20  08:00:00,39.9097301909,12.4310590235,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/20  09:00:00,58.0479121252,12.4310590235,0.463660044481,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  10:00:00,61.4138693685,12.4310590235,3.82961728778,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  11:00:00,67.2971832609,12.4310590235,9.71293118017,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  12:00:00,69.9589887188,12.4310590235,12.3747366381,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  13:00:00,72.5587863808,12.4310590235,14.9745343001,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  14:00:00,73.9945425374,12.4310590235,16.4102904567,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  15:00:00,75.2095111202,12.4310590235,17.6252590394,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  16:00:00,75.3219637127,12.4310590235,17.737711632,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  17:00:00,74.3128759086,12.4310590235,16.7286238278,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/20  18:00:00,60.0763500912,12.4310590235,15.1495984495,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  19:00:00,57.9283377726,12.4310590235,13.0015861309,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/20  20:00:00,50.3835529912,12.4310590235,10.4738228003,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/20  21:00:00,17.9382734817,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  06:00:00,16.734742684,12.4310590235,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  07:00:00,24.8586658385,12.4310590235,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/21  08:00:00,39.9097301909,12.4310590235,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/21  09:00:00,57.6486121164,12.4310590235,0.0643600356963,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  10:00:00,57.8406718861,12.4310590235,0.256419805415,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  11:00:00,58.0234156724,12.4310590235,0.439163591643,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  12:00:00,58.3908354403,12.4310590235,0.80658335953,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  13:00:00,59.0204127334,12.4310590235,1.4361606527,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  14:00:00,59.4240734155,12.4310590235,1.8398213348,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  15:00:00,59.8891260239,12.4310590235,2.30487394314,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  16:00:00,60.1086569744,12.4310590235,2.52440489369,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  17:00:00,59.8902867457,12.4310590235,2.30603466497,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/21  18:00:00,46.439600517,12.4310590235,1.51284887529,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  19:00:00,45.9349346746,12.4310590235,1.00818303284,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/21  20:00:00,40.3932660343,12.4310590235,0.483535843421,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/21  21:00:00,17.9382734817,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  05:00:00,11.1920169938,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  06:00:00,16.8990653427,12.4432577991,0.0,0.152123883132,1.91011974705,2.3935639134,12.121246421,12.121246421
 06/22  07:00:00,25.0087821726,12.4432577991,0.0,0.137917558567,7.6404789882,4.7871278268,10.0062851305,10.0062851305
 06/22  08:00:00,39.9751584907,12.4432577991,0.0,0.0532295241943,19.1011974705,8.3774736969,0.796220941442,0.796220941442
 06/22  09:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  10:00:00,57.7797182541,12.4310590235,0.19546617337,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  11:00:00,58.0946473319,12.4310590235,0.510395251177,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  12:00:00,59.3670735749,12.4310590235,1.78282149417,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  13:00:00,63.3141303263,12.4310590235,5.72987824562,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  14:00:00,65.7624610754,12.4310590235,8.1782089947,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  15:00:00,67.5970770511,12.4310590235,10.0128249704,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  16:00:00,68.3510684474,12.4310590235,10.7668163666,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  17:00:00,67.9463671512,12.4310590235,10.3621150705,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/22  18:00:00,53.3385104096,12.4310590235,8.41175876783,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  19:00:00,51.1104288447,12.4310590235,6.18367720297,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/22  20:00:00,43.2185729609,12.4310590235,3.30884276993,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/22  21:00:00,17.9382734817,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  06:00:00,17.1421372463,12.4432577991,0.0,0.395195786781,1.91011974705,2.3935639134,43.4899511,43.4899511
 06/23  07:00:00,25.1444600825,12.4432577991,0.0,0.273595468452,7.6404789882,4.7871278268,27.1058104219,27.1058104219
 06/23  08:00:00,40.0676578823,12.4432577991,0.0,0.145728915774,19.1011974705,8.3774736969,8.61613469572,8.61613469572
 06/23  09:00:00,57.5926116507,12.435125282,0.0,0.00429331140854,34.3821554469,10.7710376103,0.000994448498457,0.000994448498457
 06/23  10:00:00,57.6286582553,12.4310590235,0.0444061745354,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  11:00:00,57.8973911044,12.4310590235,0.313139023692,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  12:00:00,58.1165550185,12.4310590235,0.532302937802,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  13:00:00,58.4731024341,12.4310590235,0.888850353414,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  14:00:00,59.0130257157,12.4310590235,1.42877363499,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  15:00:00,60.7063269064,12.4310590235,3.12207482573,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  16:00:00,62.7907310142,12.4310590235,5.20647893345,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  17:00:00,63.5310506409,12.4310590235,5.94679856017,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/23  18:00:00,50.6490214288,12.4310590235,5.72226978703,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  19:00:00,50.4178823227,12.4310590235,5.49113068102,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/23  20:00:00,43.7720856466,12.4310590235,3.86235545568,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/23  21:00:00,17.9382734817,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  06:00:00,16.4780313878,12.4432577991,0.0,0.329480906594,1.91011974705,1.79517293505,34.0545218968,34.0545218968
 06/24  07:00:00,20.0927919671,12.4432577991,0.0,0.238948803836,3.8202394941,3.5903458701,22.3993490194,22.3993490194
 06/24  08:00:00,30.0107523933,12.4432577991,0.0,0.122866328464,11.4607184823,5.9839097835,5.44060520381,5.44060520381
 06/24  09:00:00,44.9295772616,12.4330921528,0.0,0.000792490595876,22.9214369646,9.5742556536,0.0,0.0
 06/24  10:00:00,57.8171626534,12.4310590235,0.232910572677,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  11:00:00,58.9246533436,12.4310590235,1.34040126286,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  12:00:00,63.3933433572,12.4310590235,5.80909127644,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  13:00:00,67.9009555231,12.4310590235,10.3167034424,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  14:00:00,70.8016041733,12.4310590235,13.2173520926,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  15:00:00,72.9211769107,12.4310590235,15.33692483,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  16:00:00,74.8329264778,12.4310590235,17.2486743971,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  17:00:00,74.2528652682,12.4310590235,16.6686131875,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/24  18:00:00,52.0176825563,12.4310590235,12.1079523654,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/24  19:00:00,39.3562126515,12.4310590235,9.48052536218,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  20:00:00,37.0841995673,12.4310590235,7.20851227794,0.0,11.4607184823,5.9839097835,0.0,0.0
 06/24  21:00:00,27.5707782224,12.4310590235,2.21846716805,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  08:00:00,19.8416443877,12.4310590235,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/25  09:00:00,19.8525158766,12.4310590235,0.0108714888659,0.0,3.8202394941,3.5903458701,0.0,0.0
 06/25  10:00:00,35.4668766549,12.4310590235,0.574167914789,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  11:00:00,37.3066606828,12.4310590235,2.41395194268,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  12:00:00,53.5518705101,12.4310590235,8.62511886837,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  13:00:00,56.6066446761,12.4310590235,11.6798930344,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  14:00:00,57.3826746777,12.4310590235,12.455923036,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  15:00:00,56.6702044659,12.4310590235,11.7434528242,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  16:00:00,55.8142313344,12.4310590235,10.8874796927,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/25  17:00:00,42.6719740986,12.4310590235,7.77926535846,0.0,15.2809579764,7.1806917402,0.0,0.0
 06/25  18:00:00,30.1732392336,12.4310590235,5.31457339511,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/25  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  20:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  21:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 06/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  06:00:00,16.734742684,12.4310590235,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  07:00:00,24.8596852794,12.4310590235,0.00101944084532,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/26  08:00:00,40.4286335079,12.4310590235,0.518903316962,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/26  09:00:00,62.027207516,12.4310590235,4.44295543528,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  10:00:00,67.1844692529,12.4310590235,9.60021717214,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  11:00:00,71.3355178131,12.4310590235,13.7512657324,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  12:00:00,73.2882873586,12.4310590235,15.7040352778,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  13:00:00,75.5708095418,12.4310590235,17.9865574611,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  14:00:00,78.6041876938,12.4310590235,21.0199356131,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  15:00:00,82.9975157303,12.4310590235,25.4132636496,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  16:00:00,86.0988541728,12.4310590235,28.5146020921,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  17:00:00,86.0852113107,12.4310590235,28.5009592299,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/26  18:00:00,71.422354664,12.4310590235,26.4956030223,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/26  19:00:00,68.8545654282,12.4310590235,23.9278137865,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/26  20:00:00,60.2850265953,12.4310590235,20.3752964044,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/26  21:00:00,17.9382734817,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  06:00:00,16.8956615253,12.4310590235,0.160918841349,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  07:00:00,25.4939449136,12.4310590235,0.635279075039,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/27  08:00:00,43.3781318704,12.4310590235,3.46840167945,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/27  09:00:00,67.4429836797,12.4310590235,9.85873159902,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  10:00:00,69.0040892661,12.4310590235,11.4198371853,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  11:00:00,71.704102026,12.4310590235,14.1198499453,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  12:00:00,73.9969143477,12.4310590235,16.412662267,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  13:00:00,76.5273425248,12.4310590235,18.9430904441,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  14:00:00,78.1054107162,12.4310590235,20.5211586355,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  15:00:00,79.4195017376,12.4310590235,21.8352496569,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  16:00:00,79.4443243943,12.4310590235,21.8600723135,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  17:00:00,77.6866672431,12.4310590235,20.1024151623,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/27  18:00:00,62.3375828812,12.4310590235,17.4108312395,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  19:00:00,59.3486845545,12.4310590235,14.4219329127,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/27  20:00:00,51.1727497129,12.4310590235,11.263019522,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/27  21:00:00,17.9382734817,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  06:00:00,16.734742684,12.4310590235,0.0,0.0,1.91011974705,2.3935639134,0.00562388543087,0.00562388543087
 06/28  07:00:00,24.8586658385,12.4310590235,0.0,0.0,7.6404789882,4.7871278268,0.0021847971132,0.0021847971132
 06/28  08:00:00,39.9210901048,12.4310590235,0.0113599139211,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/28  09:00:00,58.3762450334,12.4310590235,0.791992952677,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  10:00:00,64.2730934183,12.4310590235,6.68884133761,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  11:00:00,70.2299277359,12.4310590235,12.6456756552,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  12:00:00,73.5426436983,12.4310590235,15.9583916175,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  13:00:00,76.9691097003,12.4310590235,19.3848576196,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  14:00:00,78.9630426101,12.4310590235,21.3787905294,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  15:00:00,80.5427125502,12.4310590235,22.9584604695,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  16:00:00,80.6591451552,12.4310590235,23.0748930745,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  17:00:00,78.2654183552,12.4310590235,20.6811662745,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/28  18:00:00,61.8357023848,12.4310590235,16.9089507431,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  19:00:00,57.7285444693,12.4310590235,12.8017928275,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/28  20:00:00,50.2356554424,12.4310590235,10.3259252515,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/28  21:00:00,17.9382734817,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  06:00:00,16.734742684,12.4310590235,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  07:00:00,24.8586658385,12.4310590235,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/29  08:00:00,40.2360288052,12.4310590235,0.32629861427,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/29  09:00:00,62.5907680233,12.4310590235,5.00651594256,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  10:00:00,69.4301332739,12.4310590235,11.8458811932,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  11:00:00,74.0814327627,12.4310590235,16.497180682,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  12:00:00,76.7070592256,12.4310590235,19.1228071449,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  13:00:00,79.3040812979,12.4310590235,21.7198292172,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  14:00:00,81.2046480572,12.4310590235,23.6203959765,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  15:00:00,83.0334426143,12.4310590235,25.4491905335,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  16:00:00,83.2576866568,12.4310590235,25.6734345761,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  17:00:00,81.8120673808,12.4310590235,24.2278153,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/29  18:00:00,66.7542727571,12.4310590235,21.8275211154,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  19:00:00,64.0738891942,12.4310590235,19.1471375525,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/29  20:00:00,55.590149199,12.4310590235,15.6804190081,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/29  21:00:00,17.9382734817,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  06:00:00,16.734742684,12.4310590235,0.0,0.0,1.91011974705,2.3935639134,0.0021241803928,0.0021241803928
 06/30  07:00:00,24.8586658385,12.4310590235,0.0,0.0,7.6404789882,4.7871278268,0.00490022965873,0.00490022965873
 06/30  08:00:00,39.9097301909,12.4310590235,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/30  09:00:00,58.1013489635,12.4310590235,0.517096882794,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  10:00:00,61.6971286631,12.4310590235,4.11287658242,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  11:00:00,67.7329997141,12.4310590235,10.1487476334,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  12:00:00,69.6731320728,12.4310590235,12.0888799921,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  13:00:00,71.6539605901,12.4310590235,14.0697085093,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  14:00:00,73.6383374624,12.4310590235,16.0540853817,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  15:00:00,75.9759104772,12.4310590235,18.3916583965,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  16:00:00,77.1353705134,12.4310590235,19.5511184327,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  17:00:00,75.2071099176,12.4310590235,17.6228578369,0.0,34.3821554469,10.7710376103,0.0,0.0
 06/30  18:00:00,58.4654272878,12.4310590235,13.538675646,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  19:00:00,53.916221745,12.4310590235,8.98947010327,0.0,22.9214369646,9.5742556536,0.0,0.0
 06/30  20:00:00,45.6839143414,12.4310590235,5.77418415043,0.0,19.1011974705,8.3774736969,0.0,0.0
 06/30  21:00:00,17.9382734817,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 06/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 06/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  06:00:00,16.1363517056,12.4310590235,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  07:00:00,19.8416443877,12.4310590235,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/01  08:00:00,29.8756872893,12.4310590235,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  09:00:00,45.0376962812,12.4310590235,0.110944639449,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/01  10:00:00,57.7981363577,12.4310590235,0.213884276937,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  11:00:00,57.968783408,12.4310590235,0.384531327322,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  12:00:00,58.2003638227,12.4310590235,0.616111742006,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  13:00:00,58.2399667892,12.4310590235,0.655714708515,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  14:00:00,58.284665213,12.4310590235,0.700413132286,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  15:00:00,58.5306849033,12.4310590235,0.9464328226,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  16:00:00,58.5562733398,12.4310590235,0.972021259035,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  17:00:00,58.1347802405,12.4310590235,0.550528159793,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/01  18:00:00,40.0352661484,12.4310590235,0.125535957457,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/01  19:00:00,29.8756872893,12.4310590235,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  20:00:00,29.8756872893,12.4310590235,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/01  21:00:00,25.3523110544,12.4310590235,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  08:00:00,20.2119496698,12.4432577991,0.0,0.358106506533,3.8202394941,3.5903458701,37.9772370584,37.9772370584
 07/02  09:00:00,19.9976677172,12.4432577991,0.0,0.143824553897,3.8202394941,3.5903458701,10.2718862576,10.2718862576
 07/02  10:00:00,34.9137817398,12.4391915406,0.0,0.0129404826701,15.2809579764,7.1806917402,0.00290632096572,0.00290632096572
 07/02  11:00:00,34.8927087401,12.4310590235,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  12:00:00,44.9640403315,12.4310590235,0.0372886897926,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  13:00:00,45.2035086241,12.4310590235,0.276756982421,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  14:00:00,45.5297841684,12.4310590235,0.603032526697,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  15:00:00,47.0895226698,12.4310590235,2.1627710281,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  16:00:00,49.6688441761,12.4310590235,4.74209253437,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/02  17:00:00,39.750361059,12.4310590235,4.85765231886,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/02  18:00:00,27.5960471092,12.4310590235,2.73738127068,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/02  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  20:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  21:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  06:00:00,16.9880851918,12.4432577991,0.0,0.241143732316,1.91011974705,2.3935639134,22.4336134493,22.4336134493
 07/03  07:00:00,24.9965512547,12.4432577991,0.0,0.125686640665,7.6404789882,4.7871278268,7.70179727472,7.70179727472
 07/03  08:00:00,39.9146353207,12.4330921528,0.0,0.00287200055346,19.1011974705,8.3774736969,0.00058280233261,0.00058280233261
 07/03  09:00:00,57.7747966115,12.4310590235,0.190544530824,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  10:00:00,58.225682813,12.4310590235,0.641430732315,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  11:00:00,62.0339632751,12.4310590235,4.44971119439,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  12:00:00,65.2687868131,12.4310590235,7.68453473235,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  13:00:00,68.4004998643,12.4310590235,10.8162477836,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  14:00:00,71.0144294055,12.4310590235,13.4301773248,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  15:00:00,74.1899439379,12.4310590235,16.6056918572,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  16:00:00,75.102375,12.4310590235,17.5181229193,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  17:00:00,74.5432092556,12.4310590235,16.9589571748,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/03  18:00:00,60.5479195834,12.4310590235,15.6211679417,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  19:00:00,57.46137109,12.4310590235,12.5346194482,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/03  20:00:00,49.6863464109,12.4310590235,9.77661622,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/03  21:00:00,17.9382734817,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  08:00:00,19.8416443877,12.4310590235,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/04  09:00:00,19.8416443877,12.4310590235,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/04  10:00:00,34.8927087401,12.4310590235,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  11:00:00,34.9148229322,12.4310590235,0.0221141920886,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  12:00:00,45.2914285739,12.4310590235,0.364676932181,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  13:00:00,45.4033765956,12.4310590235,0.476624953826,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  14:00:00,45.4459300294,12.4310590235,0.51917838765,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  15:00:00,45.4511468547,12.4310590235,0.52439521293,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  16:00:00,45.9676952245,12.4310590235,1.04094358274,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/04  17:00:00,35.497064225,12.4310590235,0.604355484849,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/04  18:00:00,25.1692770383,12.4310590235,0.310611199824,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  20:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  21:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  06:00:00,16.734742684,12.4310590235,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  07:00:00,24.8586658385,12.4310590235,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/05  08:00:00,39.9097301909,12.4310590235,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/05  09:00:00,58.1062321637,12.4310590235,0.521980082972,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  10:00:00,60.865019146,12.4310590235,3.2807670653,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  11:00:00,67.8891627207,12.4310590235,10.30491064,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  12:00:00,69.0201901452,12.4310590235,11.4359380645,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  13:00:00,69.8154185509,12.4310590235,12.2311664702,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  14:00:00,70.518975438,12.4310590235,12.9347233573,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  15:00:00,73.4923663236,12.4310590235,15.9081142429,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  16:00:00,74.6387689329,12.4310590235,17.0545168522,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  17:00:00,71.606787459,12.4310590235,14.0225353783,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/05  18:00:00,55.5878523628,12.4310590235,10.6611007211,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  19:00:00,53.272923676,12.4310590235,8.34617203431,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/05  20:00:00,45.6240741749,12.4310590235,5.71434398394,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/05  21:00:00,17.9382734817,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  06:00:00,16.8256379055,12.4422412344,0.0,0.0797130106081,1.91011974705,2.3935639134,7.66751686073,7.66751686073
 07/06  07:00:00,24.9194087815,12.4432577991,0.0,0.0485441673992,7.6404789882,4.7871278268,1.89134389647,1.89134389647
 07/06  08:00:00,39.9097301909,12.4310590235,0.0,0.0,19.1011974705,8.3774736969,0.000126952491496,0.000126952491496
 07/06  09:00:00,57.773264694,12.4310590235,0.189012613284,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  10:00:00,58.0648532376,12.4310590235,0.480601156904,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  11:00:00,59.6615631135,12.4310590235,2.07731103282,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  12:00:00,63.6763795516,12.4310590235,6.09212747089,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  13:00:00,65.4871360949,12.4310590235,7.90288401413,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  14:00:00,68.3700418233,12.4310590235,10.7857897426,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  15:00:00,71.8687975833,12.4310590235,14.2845455026,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  16:00:00,71.8884242251,12.4310590235,14.3041721444,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  17:00:00,70.4573881857,12.4310590235,12.873136105,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/06  18:00:00,56.4772068592,12.4310590235,11.5504552175,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  19:00:00,54.4316849897,12.4310590235,9.50493334798,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/06  20:00:00,45.4394314833,12.4310590235,5.52970129234,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/06  21:00:00,17.9382734817,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  06:00:00,17.1133113454,12.4432577991,0.0,0.366369885874,1.91011974705,2.3935639134,41.1947737699,41.1947737699
 07/07  07:00:00,25.0944046316,12.4432577991,0.0,0.223540017492,7.6404789882,4.7871278268,21.0199808215,21.0199808215
 07/07  08:00:00,39.9520584277,12.4391915406,0.0,0.0341957197565,19.1011974705,8.3774736969,0.486629711017,0.486629711017
 07/07  09:00:00,57.6626013164,12.4310590235,0.0783492357178,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  10:00:00,58.1046282816,12.4310590235,0.520376200899,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  11:00:00,62.0584852082,12.4310590235,4.47423312743,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  12:00:00,66.4874441977,12.4310590235,8.90319211696,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  13:00:00,69.2522052073,12.4310590235,11.6679531266,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  14:00:00,71.1558359185,12.4310590235,13.5715838377,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  15:00:00,72.6137606049,12.4310590235,15.0295085242,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  16:00:00,74.4309052728,12.4310590235,16.846653192,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  17:00:00,72.5987056468,12.4310590235,15.0144535661,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/07  18:00:00,57.3528583328,12.4310590235,12.4261066911,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  19:00:00,56.286243759,12.4310590235,11.3594921173,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/07  20:00:00,47.5119600663,12.4310590235,7.60222987538,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/07  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  06:00:00,16.3426900209,12.4432577991,0.0,0.194139539757,1.91011974705,1.79517293505,19.5527341712,19.5527341712
 07/08  07:00:00,19.9685756159,12.4432577991,0.0,0.114732452664,3.8202394941,3.5903458701,9.2588949795,9.2588949795
 07/08  08:00:00,29.8788792713,12.4330921528,0.0,0.00115885269358,11.4607184823,5.9839097835,0.00313684209522,0.00313684209522
 07/08  09:00:00,45.1054121647,12.4310590235,0.178660522969,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/08  10:00:00,60.2794142302,12.4310590235,2.69516214948,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  11:00:00,66.1599770927,12.4310590235,8.57572501197,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  12:00:00,67.6676985515,12.4310590235,10.0834464707,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  13:00:00,69.2021633758,12.4310590235,11.6179112951,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  14:00:00,72.6934289599,12.4310590235,15.1091768792,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  15:00:00,74.4343366707,12.4310590235,16.85008459,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  16:00:00,75.4143916591,12.4310590235,17.8301395784,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  17:00:00,74.5605868123,12.4310590235,16.9763347315,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/08  18:00:00,53.5230223653,12.4310590235,13.6132921744,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/08  19:00:00,40.7093642315,12.4310590235,10.8336769422,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  20:00:00,38.9508082819,12.4310590235,9.07512099259,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/08  21:00:00,32.1530507218,12.4310590235,5.42307300072,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  06:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  08:00:00,19.8416443877,12.4310590235,0.0,0.0,3.8202394941,3.5903458701,0.00567706837143,0.00567706837143
 07/09  09:00:00,19.8416443877,12.4310590235,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/09  10:00:00,35.1597759,12.4310590235,0.267067159873,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  11:00:00,37.2417487882,12.4310590235,2.34904004811,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  12:00:00,53.1230355454,12.4310590235,8.19628390363,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  13:00:00,55.1028221241,12.4310590235,10.1760704824,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  14:00:00,56.6690297952,12.4310590235,11.7422781535,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  15:00:00,58.3812494012,12.4310590235,13.4544977595,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  16:00:00,60.3269688076,12.4310590235,15.4002171659,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/09  17:00:00,50.5781919555,12.4310590235,15.6854832154,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/09  18:00:00,39.4314033946,12.4310590235,14.5727375561,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/09  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  20:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  21:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  06:00:00,16.7917731551,12.4419023796,0.0,0.046187115124,1.91011974705,2.3935639134,5.12787203096,5.12787203096
 07/10  07:00:00,24.8638120439,12.4330921528,0.0,0.00311307612402,7.6404789882,4.7871278268,0.0129006338604,0.0129006338604
 07/10  08:00:00,40.0211252184,12.4310590235,0.111395027477,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/10  09:00:00,60.8630608791,12.4310590235,3.27880879837,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  10:00:00,65.520692832,12.4310590235,7.93644075127,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  11:00:00,70.0966333771,12.4310590235,12.5123812964,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  12:00:00,74.1362274893,12.4310590235,16.5519754086,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  13:00:00,77.6833766039,12.4310590235,20.0991245231,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  14:00:00,80.7684304185,12.4310590235,23.1841783378,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  15:00:00,84.222889282,12.4310590235,26.6386372012,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  16:00:00,85.5294558548,12.4310590235,27.9452037741,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  17:00:00,86.1002223015,12.4310590235,28.5159702207,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/10  18:00:00,72.6887847844,12.4310590235,27.7620331427,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  19:00:00,70.482887398,12.4310590235,25.5561357563,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/10  20:00:00,61.1449811533,12.4310590235,21.2352509624,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/10  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
