Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  06:00:00,16.734742684,12.4310590235,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  07:00:00,24.8586658385,12.4310590235,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/11  08:00:00,41.4226375133,12.4310590235,1.51290732242,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/11  09:00:00,70.0935572486,12.4310590235,12.5093051679,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  10:00:00,73.9674269703,12.4310590235,16.3831748896,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  11:00:00,77.8618033562,12.4310590235,20.2775512755,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  12:00:00,81.5572331247,12.4310590235,23.972981044,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  13:00:00,85.150913964,12.4310590235,27.5666618833,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  14:00:00,87.4470073332,12.4310590235,29.8627552525,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  15:00:00,89.6148483258,12.4310590235,32.030596245,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  16:00:00,90.0415178124,12.4310590235,32.4572657317,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  17:00:00,88.5984570207,12.4310590235,31.01420494,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/11  18:00:00,73.3639866816,12.4310590235,28.4372350399,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  19:00:00,70.8899775705,12.4310590235,25.9632259287,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/11  20:00:00,61.7267725971,12.4310590235,21.8170424062,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/11  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  06:00:00,18.1124093506,12.4310590235,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  07:00:00,24.9575862277,12.4310590235,0.0989203891299,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/12  08:00:00,41.6537630657,12.4310590235,1.74403287482,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/12  09:00:00,67.7964779036,12.4310590235,10.2122258229,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  10:00:00,71.4690605524,12.4310590235,13.8848084717,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  11:00:00,77.0098458779,12.4310590235,19.4255937971,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  12:00:00,80.334159423,12.4310590235,22.7499073422,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  13:00:00,82.4243992156,12.4310590235,24.8401471349,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  14:00:00,83.639186992,12.4310590235,26.0549349112,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  15:00:00,86.019074365,12.4310590235,28.4348222843,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  16:00:00,86.6436583061,12.4310590235,29.0594062253,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  17:00:00,84.9092842357,12.4310590235,27.3250321549,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/12  18:00:00,71.8396897446,12.4310590235,26.9129381029,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  19:00:00,68.8528070516,12.4310590235,23.9260554098,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/12  20:00:00,59.8427268466,12.4310590235,19.9329966557,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/12  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  06:00:00,18.3195518369,12.4310590235,0.207142486307,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  07:00:00,25.7602832903,12.4310590235,0.901617451744,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/13  08:00:00,42.4238412401,12.4310590235,2.51411104918,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/13  09:00:00,68.2138533489,12.4310590235,10.6296012682,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  10:00:00,70.775122395,12.4310590235,13.1908703143,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  11:00:00,74.2245632951,12.4310590235,16.6403112144,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  12:00:00,76.9024302967,12.4310590235,19.318178216,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  13:00:00,81.1920376656,12.4310590235,23.6077855849,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  14:00:00,84.5644704348,12.4310590235,26.9802183541,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  15:00:00,86.392473678,12.4310590235,28.8082215973,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  16:00:00,85.715947471,12.4310590235,28.1316953903,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  17:00:00,84.0256418978,12.4310590235,26.4413898171,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/13  18:00:00,71.3912710078,12.4310590235,26.4645193661,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  19:00:00,69.9729539255,12.4310590235,25.0462022838,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/13  20:00:00,62.4617310756,12.4310590235,22.5520008847,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/13  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  06:00:00,18.1124093506,12.4310590235,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  07:00:00,24.9157420998,12.4310590235,0.0570762612957,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/14  08:00:00,40.7467621478,12.4310590235,0.837031956902,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/14  09:00:00,62.1965314854,12.4310590235,4.61227940471,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  10:00:00,68.3356063024,12.4310590235,10.7513542216,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  11:00:00,71.8478867289,12.4310590235,14.2636346482,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  12:00:00,74.4128846689,12.4310590235,16.8286325882,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  13:00:00,77.5118075879,12.4310590235,19.9275555072,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  14:00:00,80.1238405425,12.4310590235,22.5395884617,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  15:00:00,83.8329463062,12.4310590235,26.2486942254,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  16:00:00,84.6885523843,12.4310590235,27.1043003035,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  17:00:00,83.5318041479,12.4310590235,25.9475520672,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/14  18:00:00,68.5756738289,12.4310590235,23.6489221872,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  19:00:00,65.8575184992,12.4310590235,20.9307668574,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/14  20:00:00,56.5026567242,12.4310590235,16.5929265332,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/14  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  06:00:00,17.5140183723,12.4310590235,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  07:00:00,19.8416443877,12.4310590235,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/15  08:00:00,29.9125695401,12.4310590235,0.0368822507415,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  09:00:00,48.6180462336,12.4310590235,3.69129459187,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/15  10:00:00,71.172483475,12.4310590235,13.5882313943,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  11:00:00,77.4135578904,12.4310590235,19.8293058097,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  12:00:00,80.8678863296,12.4310590235,23.2836342489,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  13:00:00,84.1319945968,12.4310590235,26.547742516,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  14:00:00,87.2515289065,12.4310590235,29.6672768258,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  15:00:00,89.7100782988,12.4310590235,32.1258262181,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  16:00:00,92.5138478104,12.4310590235,34.9295957297,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  17:00:00,92.0979186467,12.4310590235,34.513666566,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/15  18:00:00,69.1575528067,12.4310590235,29.2478226158,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/15  19:00:00,55.9163829147,12.4310590235,26.0406956254,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  20:00:00,51.8663866927,12.4310590235,21.9906994034,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/15  21:00:00,41.9027575631,12.4310590235,15.1727798421,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  06:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  08:00:00,20.793726735,12.4310590235,0.952082347304,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/16  09:00:00,27.2246394146,12.4310590235,7.38299502685,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/16  10:00:00,49.769237012,12.4310590235,14.8765282718,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  11:00:00,53.4205141631,12.4310590235,18.527805423,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  12:00:00,68.9651343194,12.4310590235,24.0383826777,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  13:00:00,62.6333024791,12.4310590235,17.7065508374,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  14:00:00,56.4884297052,12.4310590235,11.5616780635,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  15:00:00,54.9691955503,12.4310590235,10.0424439086,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  16:00:00,55.0104052091,12.4310590235,10.0836535674,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/16  17:00:00,43.8752231449,12.4310590235,8.9825144048,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/16  18:00:00,31.8329565981,12.4310590235,6.97429075961,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/16  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  20:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  21:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  06:00:00,18.1124093506,12.4310590235,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  07:00:00,24.8586658385,12.4310590235,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/17  08:00:00,40.5398280854,12.4310590235,0.630097894507,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/17  09:00:00,64.6095628263,12.4310590235,7.02531074555,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  10:00:00,69.8316967397,12.4310590235,12.247444659,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  11:00:00,73.3148388988,12.4310590235,15.7305868181,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  12:00:00,75.3059626917,12.4310590235,17.721710611,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  13:00:00,78.9018389513,12.4310590235,21.3175868705,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  14:00:00,80.7356504239,12.4310590235,23.1513983432,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  15:00:00,82.1591282776,12.4310590235,24.5748761968,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  16:00:00,82.6828039533,12.4310590235,25.0985518726,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  17:00:00,82.276210553,12.4310590235,24.6919584723,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/17  18:00:00,67.9598693695,12.4310590235,23.0331177277,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/17  19:00:00,66.2972688192,12.4310590235,21.3705171775,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/17  20:00:00,58.7945190515,12.4310590235,18.8847888605,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/17  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  06:00:00,19.0633367573,12.4310590235,0.95092740662,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  07:00:00,30.0268448296,12.4310590235,5.16817899111,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/18  08:00:00,51.1319583955,12.4310590235,11.2222282046,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/18  09:00:00,76.2303422949,12.4310590235,18.6460902142,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  10:00:00,80.3277805098,12.4310590235,22.743528429,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  11:00:00,85.1014394282,12.4310590235,27.5171873475,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  12:00:00,76.2213797039,12.4310590235,18.6371276232,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  13:00:00,75.0633397382,12.4310590235,17.4790876575,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  14:00:00,83.6757290668,12.4310590235,26.0914769861,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  15:00:00,86.159097706,12.4310590235,28.5748456253,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  16:00:00,84.6744792473,12.4310590235,27.0902271665,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  17:00:00,82.9189684925,12.4310590235,25.3347164118,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/18  18:00:00,67.029900365,12.4310590235,22.1031487233,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  19:00:00,64.193679013,12.4310590235,19.2669273712,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/18  20:00:00,56.9994947094,12.4310590235,17.0897645185,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/18  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  06:00:00,18.1124093506,12.4310590235,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  07:00:00,24.8597792069,12.4310590235,0.00111336837191,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/19  08:00:00,40.2791570679,12.4310590235,0.369426876977,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/19  09:00:00,59.132656668,12.4310590235,1.54840458727,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  10:00:00,61.0878819876,12.4310590235,3.50362990687,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  11:00:00,65.0728720158,12.4310590235,7.48861993506,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  12:00:00,67.3619217701,12.4310590235,9.77766968938,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  13:00:00,70.3751096975,12.4310590235,12.7908576168,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  14:00:00,72.3973184669,12.4310590235,14.8130663862,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  15:00:00,74.3322167859,12.4310590235,16.7479647052,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  16:00:00,75.5639925097,12.4310590235,17.979740429,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  17:00:00,75.5418962371,12.4310590235,17.9576441564,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/19  18:00:00,61.9402191721,12.4310590235,17.0134675303,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  19:00:00,59.7406310401,12.4310590235,14.8138793984,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/19  20:00:00,51.8930228742,12.4310590235,11.9832926833,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/19  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  06:00:00,18.1124093506,12.4310590235,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  07:00:00,24.8586658385,12.4310590235,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/20  08:00:00,39.9187698521,12.4310590235,0.00903966113705,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/20  09:00:00,58.8721103269,12.4310590235,1.28785824616,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  10:00:00,65.9593897698,12.4310590235,8.37513768908,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  11:00:00,72.2643561567,12.4310590235,14.680104076,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  12:00:00,76.2031105756,12.4310590235,18.6188584949,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  13:00:00,80.3155414339,12.4310590235,22.7312893531,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  14:00:00,82.164075317,12.4310590235,24.5798232362,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  15:00:00,83.3764677611,12.4310590235,25.7922156804,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  16:00:00,82.4045239502,12.4310590235,24.8202718695,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  17:00:00,80.3716464668,12.4310590235,22.7873943861,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/20  18:00:00,66.0033063732,12.4310590235,21.0765547315,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  19:00:00,63.1677479111,12.4310590235,18.2409962693,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/20  20:00:00,55.6983851202,12.4310590235,15.7886549293,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/20  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  06:00:00,18.1124093506,12.4310590235,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  07:00:00,24.8586658385,12.4310590235,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/21  08:00:00,40.1892521305,12.4310590235,0.279521939595,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/21  09:00:00,59.1103206441,12.4310590235,1.52606856335,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  10:00:00,62.4041889279,12.4310590235,4.81993684715,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  11:00:00,68.8690395757,12.4310590235,11.284787495,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  12:00:00,73.7138643348,12.4310590235,16.1296122541,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  13:00:00,78.7613316176,12.4310590235,21.1770795369,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  14:00:00,83.2111147511,12.4310590235,25.6268626703,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  15:00:00,85.8132241751,12.4310590235,28.2289720943,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  16:00:00,84.0698425689,12.4310590235,26.4855904882,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  17:00:00,83.414390949,12.4310590235,25.8301388683,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/21  18:00:00,68.8331413799,12.4310590235,23.9063897382,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  19:00:00,65.9162601127,12.4310590235,20.9895084709,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/21  20:00:00,59.0503254093,12.4310590235,19.1405952184,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/21  21:00:00,19.3159401483,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  06:00:00,17.5140183723,12.4310590235,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  07:00:00,19.8416443877,12.4310590235,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/22  08:00:00,29.8761140209,12.4310590235,0.000426731529583,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  09:00:00,45.4776919987,12.4310590235,0.55094035699,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/22  10:00:00,60.7605940478,12.4310590235,3.17634196711,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  11:00:00,66.2958476931,12.4310590235,8.71159561234,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  12:00:00,68.0742647065,12.4310590235,10.4900126258,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  13:00:00,71.0858941208,12.4310590235,13.50164204,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  14:00:00,74.3379561329,12.4310590235,16.7537040521,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  15:00:00,76.9608273401,12.4310590235,19.3765752594,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  16:00:00,79.3199781681,12.4310590235,21.7357260874,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  17:00:00,79.8336737943,12.4310590235,22.2494217136,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/22  18:00:00,57.9915690888,12.4310590235,18.0818388979,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/22  19:00:00,44.8780971429,12.4310590235,15.0024098536,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  20:00:00,41.8546050407,12.4310590235,11.9789177513,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/22  21:00:00,33.7024802108,12.4310590235,6.97250248974,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  08:00:00,19.8416443877,12.4310590235,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/23  09:00:00,19.8416443877,12.4310590235,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/23  10:00:00,35.3787092059,12.4310590235,0.486000465821,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  11:00:00,38.9574260714,12.4310590235,4.06471733132,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  12:00:00,54.368458767,12.4310590235,9.4417071253,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  13:00:00,57.0261096899,12.4310590235,12.0993580482,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  14:00:00,59.1977738964,12.4310590235,14.2710222547,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  15:00:00,60.4628743307,12.4310590235,15.536122689,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  16:00:00,61.3831240687,12.4310590235,16.456372427,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/23  17:00:00,50.0560662264,12.4310590235,15.1633574863,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/23  18:00:00,35.9189659675,12.4310590235,11.0603001289,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/23  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  20:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  06:00:00,19.4900760173,12.4310590235,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  07:00:00,25.0314295668,12.4310590235,0.17276372829,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/24  08:00:00,40.3979208835,12.4310590235,0.488190692589,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/24  09:00:00,59.0538176639,12.4310590235,1.46956558318,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  10:00:00,60.0489406509,12.4310590235,2.4646885702,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  11:00:00,63.3313682303,12.4310590235,5.74711614956,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  12:00:00,66.4871716252,12.4310590235,8.90291954444,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  13:00:00,73.5640228191,12.4310590235,15.9797707384,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  14:00:00,78.0524417091,12.4310590235,20.4681896284,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  15:00:00,83.7812356086,12.4310590235,26.1969835278,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  16:00:00,86.1021096334,12.4310590235,28.5178575527,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  17:00:00,85.1430790417,12.4310590235,27.5588269609,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/24  18:00:00,71.5429959892,12.4310590235,26.6162443475,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  19:00:00,69.5982590092,12.4310590235,24.6715073675,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/24  20:00:00,62.2905038438,12.4310590235,22.3807736529,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  06:00:00,19.4900760173,12.4310590235,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  07:00:00,24.8586658385,12.4310590235,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/25  08:00:00,40.5015890769,12.4310590235,0.59185888596,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/25  09:00:00,63.6666000982,12.4310590235,6.08234801748,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  10:00:00,68.8729546694,12.4310590235,11.2887025887,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  11:00:00,74.211844998,12.4310590235,16.6275929172,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  12:00:00,77.2235922714,12.4310590235,19.6393401907,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  13:00:00,78.934547063,12.4310590235,21.3502949823,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  14:00:00,80.4717892578,12.4310590235,22.887537177,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  15:00:00,82.6245555792,12.4310590235,25.0403034984,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  16:00:00,82.6328556203,12.4310590235,25.0486035396,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  17:00:00,80.8794089794,12.4310590235,23.2951568987,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/25  18:00:00,66.9956269933,12.4310590235,22.0688753516,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  19:00:00,64.4066681481,12.4310590235,19.4799165063,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/25  20:00:00,56.0895900219,12.4310590235,16.179859831,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  06:00:00,19.6514209892,12.4310590235,0.161344971881,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  07:00:00,25.4235750205,12.4310590235,0.564909181967,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/26  08:00:00,41.5313279151,12.4310590235,1.62159772415,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/26  09:00:00,64.3384095656,12.4310590235,6.7541574849,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  10:00:00,65.8949082236,12.4310590235,8.3106561429,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  11:00:00,69.49501565,12.4310590235,11.9107635693,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  12:00:00,73.8804305092,12.4310590235,16.2961784285,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  13:00:00,73.5632697659,12.4310590235,15.9790176852,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  14:00:00,71.2697509212,12.4310590235,13.6854988405,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  15:00:00,69.389362582,12.4310590235,11.8051105012,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  16:00:00,67.4191095529,12.4310590235,9.83485747218,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  17:00:00,65.5233120595,12.4310590235,7.93905997875,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/26  18:00:00,50.5626515273,12.4310590235,5.63589988561,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  19:00:00,46.6274198631,12.4310590235,1.70066822138,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/26  20:00:00,40.5981940621,12.4310590235,0.688463871154,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  06:00:00,19.6339402379,12.4432577991,0.0,0.131665445034,1.91011974705,2.3935639134,8.21212673329,8.21212673329
 07/27  07:00:00,24.9608694117,12.4432577991,0.0,0.0900047975881,7.6404789882,4.7871278268,3.54271613625,3.54271613625
 07/27  08:00:00,39.934209755,12.4412246698,0.0,0.0143139178214,19.1011974705,8.3774736969,0.0,0.0
 07/27  09:00:00,57.5974262688,12.4310590235,0.0131741881083,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  10:00:00,57.8309022232,12.4310590235,0.246650142514,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  11:00:00,58.0432589252,12.4310590235,0.459006844521,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  12:00:00,58.512186368,12.4310590235,0.927934287303,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  13:00:00,59.0468948342,12.4310590235,1.46264275348,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  14:00:00,59.4553987265,12.4310590235,1.87114664578,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  15:00:00,61.1035970092,12.4310590235,3.51934492848,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  16:00:00,63.9777498765,12.4310590235,6.39349779582,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  17:00:00,65.0778140996,12.4310590235,7.49356201886,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/27  18:00:00,51.688540935,12.4310590235,6.7617892933,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  19:00:00,50.7176097698,12.4310590235,5.7908581281,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/27  20:00:00,42.3306912606,12.4310590235,2.42096106968,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  06:00:00,19.8837605366,12.4432577991,0.0,0.381485743767,1.91011974705,2.3935639134,42.5431211886,42.5431211886
 07/28  07:00:00,25.1442775953,12.4432577991,0.0,0.273412981267,7.6404789882,4.7871278268,27.4911292198,27.4911292198
 07/28  08:00:00,40.0003370538,12.4412246698,0.0,0.0804412166175,19.1011974705,8.3774736969,3.00412076747,3.00412076747
 07/28  09:00:00,57.5872572181,12.4310590235,0.00300513740415,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  10:00:00,57.8815703867,12.4310590235,0.297318305934,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  11:00:00,58.3880282579,12.4310590235,0.803776177212,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  12:00:00,61.1621419606,12.4310590235,3.57788987992,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  13:00:00,64.9845809667,12.4310590235,7.40032888599,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  14:00:00,67.7305808221,12.4310590235,10.1463287414,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  15:00:00,69.8489254059,12.4310590235,12.2646733252,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  16:00:00,70.1597633336,12.4310590235,12.5755112528,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  17:00:00,70.1770363676,12.4310590235,12.5927842869,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/28  18:00:00,56.79841233,12.4310590235,11.8716606883,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  19:00:00,54.3999074911,12.4310590235,9.47315584939,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/28  20:00:00,46.7338367649,12.4310590235,6.82410657399,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  06:00:00,18.891685039,12.4310590235,0.0,0.0,1.91011974705,1.79517293505,0.000431679808485,0.000431679808485
 07/29  07:00:00,19.8416443877,12.4310590235,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/29  08:00:00,29.8756872893,12.4310590235,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  09:00:00,44.9616624134,12.4310590235,0.0349107717236,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/29  10:00:00,57.9918778557,12.4310590235,0.407625775025,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  11:00:00,58.7431594656,12.4310590235,1.15890738491,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  12:00:00,61.3735625829,12.4310590235,3.78931050215,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  13:00:00,63.7973187085,12.4310590235,6.2130666278,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  14:00:00,67.2231035641,12.4310590235,9.63885148338,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  15:00:00,68.7884889285,12.4310590235,11.2042368478,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  16:00:00,69.7050081001,12.4310590235,12.1207560193,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  17:00:00,70.1183149925,12.4310590235,12.5340629118,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/29  18:00:00,49.422326751,12.4310590235,9.51259656003,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/29  19:00:00,36.8763447579,12.4310590235,7.00065746859,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  20:00:00,32.7765991213,12.4310590235,2.90091183195,0.0,11.4607184823,5.9839097835,0.0,0.0
 07/29  21:00:00,28.2132920069,12.4310590235,0.105647619216,0.0,3.8202394941,3.5903458701,0.0,0.0
 07/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  06:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  08:00:00,19.9557551591,12.4432577991,0.0,0.10191199581,3.8202394941,3.5903458701,7.46666765625,7.46666765625
 07/30  09:00:00,19.843677517,12.4330921528,0.0,0.0,3.8202394941,3.5903458701,0.00102713060312,0.00102713060312
 07/30  10:00:00,34.8927087401,12.4310590235,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  11:00:00,35.0511422891,12.4310590235,0.158433548961,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  12:00:00,45.7774358069,12.4310590235,0.850684165213,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  13:00:00,47.7061173456,12.4310590235,2.77936570386,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  14:00:00,49.9265957453,12.4310590235,4.99984410355,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  15:00:00,52.4871618514,12.4310590235,7.56041020969,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  16:00:00,54.2689893335,12.4310590235,9.3422376918,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/30  17:00:00,43.768831162,12.4310590235,8.87612242188,0.0,15.2809579764,7.1806917402,0.0,0.0
 07/30  18:00:00,32.123719028,12.4310590235,7.26505318952,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/30  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  20:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 07/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  06:00:00,19.4900760173,12.4310590235,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  07:00:00,24.8586658385,12.4310590235,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/31  08:00:00,39.969963585,12.4310590235,0.0602333941139,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/31  09:00:00,58.4686419776,12.4310590235,0.884389896892,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  10:00:00,62.4981389277,12.4310590235,4.91388684698,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  11:00:00,69.6887587782,12.4310590235,12.1045066974,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  12:00:00,74.8517258392,12.4310590235,17.2674737584,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  13:00:00,78.4580255083,12.4310590235,20.8737734275,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  14:00:00,80.6174278444,12.4310590235,23.0331757637,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  15:00:00,83.2630854718,12.4310590235,25.6788333911,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  16:00:00,83.9799005448,12.4310590235,26.3956484641,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  17:00:00,82.8146481045,12.4310590235,25.2303960238,0.0,34.3821554469,10.7710376103,0.0,0.0
 07/31  18:00:00,68.5690766148,12.4310590235,23.6423249731,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  19:00:00,65.3652379173,12.4310590235,20.4384862756,0.0,22.9214369646,9.5742556536,0.0,0.0
 07/31  20:00:00,57.8562023283,12.4310590235,17.9464721374,0.0,19.1011974705,8.3774736969,0.0,0.0
 07/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 07/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 07/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  06:00:00,19.6403864519,12.4310590235,0.150310434628,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  07:00:00,25.3977180296,12.4310590235,0.539052191051,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/01  08:00:00,44.5257707918,12.4310590235,4.61604060085,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/01  09:00:00,71.0309101743,12.4310590235,13.4466580936,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  10:00:00,74.9183391065,12.4310590235,17.3340870258,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  11:00:00,79.6714153229,12.4310590235,22.0871632422,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  12:00:00,82.883100083,12.4310590235,25.2988480022,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  13:00:00,86.5115694071,12.4310590235,28.9273173263,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  14:00:00,87.9380114843,12.4310590235,30.3537594036,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  15:00:00,88.8182091297,12.4310590235,31.233957049,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  16:00:00,88.2553240152,12.4310590235,30.6710719345,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  17:00:00,87.1786470535,12.4310590235,29.5943949728,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/01  18:00:00,72.4912807795,12.4310590235,27.5645291378,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  19:00:00,68.9737469439,12.4310590235,24.0469953022,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/01  20:00:00,59.9541248023,12.4310590235,20.0443946114,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
