Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  06:00:00,21.0567084269,12.4310590235,0.188965742932,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  07:00:00,25.5575440375,12.4310590235,0.698878199021,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/02  08:00:00,42.7682643189,12.4310590235,2.85853412798,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/02  09:00:00,69.2969253925,12.4310590235,11.7126733118,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  10:00:00,75.2692100996,12.4310590235,17.6849580188,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  11:00:00,82.0268718712,12.4310590235,24.4426197904,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  12:00:00,86.5032924663,12.4310590235,28.9190403856,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  13:00:00,88.9955284981,12.4310590235,31.4112764174,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  14:00:00,90.8849434177,12.4310590235,33.300691337,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  15:00:00,93.0648128357,12.4310590235,35.480560755,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  16:00:00,93.3575284706,12.4310590235,35.7732763899,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  17:00:00,92.2466719565,12.4310590235,34.6624198757,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/02  18:00:00,77.1461878122,12.4310590235,32.2194361705,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  19:00:00,73.3738626688,12.4310590235,28.4471110271,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/02  20:00:00,66.4074065435,12.4310590235,25.1200096859,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  06:00:00,20.9262126921,12.4310590235,0.0584700081752,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  07:00:00,25.3636430568,12.4310590235,0.504977218251,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/03  08:00:00,44.4525089475,12.4310590235,4.54277875661,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/03  09:00:00,70.8968815233,12.4310590235,13.3126294426,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  10:00:00,75.4431117928,12.4310590235,17.858859712,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  11:00:00,80.5781265984,12.4310590235,22.9938745176,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  12:00:00,84.5893572467,12.4310590235,27.005105166,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  13:00:00,88.4081558566,12.4310590235,30.8239037759,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  14:00:00,90.4178227973,12.4310590235,32.8335707166,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  15:00:00,92.2151492909,12.4310590235,34.6308972102,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  16:00:00,93.288206236,12.4310590235,35.7039541553,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  17:00:00,90.9298703351,12.4310590235,33.3456182544,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/03  18:00:00,73.9713879746,12.4310590235,29.0446363328,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/03  19:00:00,69.856612061,12.4310590235,24.9298604193,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/03  20:00:00,63.026972226,12.4310590235,21.7395753684,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  06:00:00,23.6003036541,12.4310590235,2.73256097012,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  07:00:00,26.5016973441,12.4310590235,1.64303150557,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/04  08:00:00,42.4039982439,12.4310590235,2.49426805296,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/04  09:00:00,65.2173819757,12.4310590235,7.63312989497,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  10:00:00,69.1480354636,12.4310590235,11.5637833829,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  11:00:00,73.8509044535,12.4310590235,16.2666523727,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  12:00:00,76.8665314335,12.4310590235,19.2822793528,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  13:00:00,78.32050355,12.4310590235,20.7362514692,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  14:00:00,78.987533991,12.4310590235,21.4032819103,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  15:00:00,81.6698010501,12.4310590235,24.0855489693,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  16:00:00,77.6298674785,12.4310590235,20.0456153978,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  17:00:00,71.6599519105,12.4310590235,14.0756998298,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/04  18:00:00,56.7957414933,12.4310590235,11.8689898516,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  19:00:00,55.1888868691,12.4310590235,10.2621352274,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/04  20:00:00,48.8253693487,12.4310590235,7.53797249109,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  06:00:00,20.363756725,12.4425800893,0.0,0.0828839535428,1.91011974705,1.79517293505,7.5428488887,7.5428488887
 08/05  07:00:00,19.8848581534,12.4412246698,0.0,0.0330481193457,3.8202394941,3.5903458701,1.01469198194,1.01469198194
 08/05  08:00:00,29.8756872893,12.4310590235,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  09:00:00,45.1601812796,12.4310590235,0.233429637888,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/05  10:00:00,59.3850387075,12.4310590235,1.80078662674,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  11:00:00,64.2537014892,12.4310590235,6.66944940846,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  12:00:00,67.6203308982,12.4310590235,10.0360788175,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  13:00:00,70.5434344225,12.4310590235,12.9591823418,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  14:00:00,73.2906944835,12.4310590235,15.7064424027,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  15:00:00,75.450737782,12.4310590235,17.8664857013,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  16:00:00,76.6178099232,12.4310590235,19.0335578425,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  17:00:00,75.8123170952,12.4310590235,18.2280650145,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/05  18:00:00,54.1981593175,12.4310590235,14.2884291266,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/05  19:00:00,40.588849846,12.4310590235,10.7131625567,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  20:00:00,37.1018805268,12.4310590235,5.84852657081,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/05  21:00:00,28.4383860184,12.4310590235,0.330741630697,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  06:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  08:00:00,19.9736196255,12.4432577991,0.0,0.119776462238,3.8202394941,3.5903458701,8.98402230095,8.98402230095
 08/06  09:00:00,19.843677517,12.4330921528,0.0,0.0,3.8202394941,3.5903458701,0.00966787081221,0.00966787081221
 08/06  10:00:00,34.8927087401,12.4310590235,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  11:00:00,35.1670781194,12.4310590235,0.274369379307,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  12:00:00,49.2286853277,12.4310590235,4.30193368594,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  13:00:00,53.9164353079,12.4310590235,8.9896836662,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  14:00:00,57.1368340761,12.4310590235,12.2100824344,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  15:00:00,58.9257687672,12.4310590235,13.9990171255,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  16:00:00,59.1394044777,12.4310590235,14.212652836,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/06  17:00:00,48.3261372082,12.4310590235,13.4334284681,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/06  18:00:00,37.3592398614,12.4310590235,12.5005740229,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/06  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  20:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/06  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  06:00:00,21.1112725331,12.4432577991,0.0,0.231331073554,1.91011974705,2.3935639134,26.5719784455,26.5719784455
 08/07  07:00:00,25.0361708383,12.4432577991,0.0,0.165306224265,7.6404789882,4.7871278268,15.4030104555,15.4030104555
 08/07  08:00:00,39.9222784456,12.435125282,0.0,0.00848199610998,19.1011974705,8.3774736969,0.000905849637153,0.000905849637153
 08/07  09:00:00,57.9936321321,12.4310590235,0.409380051412,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  10:00:00,59.6908726806,12.4310590235,2.10662059984,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  11:00:00,68.1127747646,12.4310590235,10.5285226838,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  12:00:00,72.5695376488,12.4310590235,14.985285568,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  13:00:00,75.2525784017,12.4310590235,17.668326321,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  14:00:00,77.7885112567,12.4310590235,20.2042591759,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  15:00:00,80.6857296118,12.4310590235,23.101477531,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  16:00:00,81.544290072,12.4310590235,23.9600379912,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  17:00:00,81.3310978322,12.4310590235,23.7468457515,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/07  18:00:00,66.9950586929,12.4310590235,22.0683070511,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  19:00:00,63.8864812742,12.4310590235,18.9597296325,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/07  20:00:00,56.6220202687,12.4310590235,15.3346234111,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  06:00:00,20.877554765,12.435125282,0.0,0.00574582252429,1.91011974705,2.3935639134,2.90253461357,2.90253461357
 08/08  07:00:00,24.8660975274,12.4371584113,0.0,0.00133230111832,7.6404789882,4.7871278268,0.272960264189,0.272960264189
 08/08  08:00:00,39.9326812916,12.4310590235,0.0229511006581,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/08  09:00:00,59.893035718,12.4310590235,2.30878363728,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  10:00:00,67.6951028356,12.4310590235,10.1108507549,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  11:00:00,72.9909294524,12.4310590235,15.4066773717,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  12:00:00,76.2562091296,12.4310590235,18.6719570488,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  13:00:00,79.7173782412,12.4310590235,22.1331261605,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  14:00:00,82.3595284894,12.4310590235,24.7752764087,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  15:00:00,85.0647396718,12.4310590235,27.4804875911,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  16:00:00,85.2210287184,12.4310590235,27.6367766377,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  17:00:00,84.0631849379,12.4310590235,26.4789328572,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/08  18:00:00,70.0457725676,12.4310590235,25.1190209259,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  19:00:00,67.531623583,12.4310590235,22.6048719412,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/08  20:00:00,59.5520815015,12.4310590235,18.2646846439,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  06:00:00,20.9769976677,12.4310590235,0.109254983773,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  07:00:00,25.1409456871,12.4310590235,0.282279848552,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/09  08:00:00,42.18541861,12.4310590235,2.27568841909,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/09  09:00:00,69.7684297103,12.4310590235,12.1841776296,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  10:00:00,75.2695354302,12.4310590235,17.6852833495,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  11:00:00,81.0103073006,12.4310590235,23.4260552198,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  12:00:00,85.4143866947,12.4310590235,27.8301346139,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  13:00:00,88.7811865878,12.4310590235,31.1969345071,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  14:00:00,89.9534307325,12.4310590235,32.3691786518,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  15:00:00,90.5826662252,12.4310590235,32.9984141445,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  16:00:00,91.123199396,12.4310590235,33.5389473152,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  17:00:00,89.471617106,12.4310590235,31.8873650252,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/09  18:00:00,73.1523195556,12.4310590235,28.2255679139,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  19:00:00,69.8580272426,12.4310590235,24.9312756009,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/09  20:00:00,63.1771558901,12.4310590235,20.5120923659,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/09  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/09  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  06:00:00,20.8945166311,12.4310590235,0.0267739471552,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  07:00:00,25.0704032687,12.4310590235,0.211737430199,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/10  08:00:00,41.2771948526,12.4310590235,1.36746466166,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/10  09:00:00,64.1681593453,12.4310590235,6.5839072646,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  10:00:00,69.0706338122,12.4310590235,11.4863817315,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  11:00:00,72.8197819071,12.4310590235,15.2355298264,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  12:00:00,74.200261286,12.4310590235,16.6160092052,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  13:00:00,76.1010220683,12.4310590235,18.5167699876,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  14:00:00,78.9230323836,12.4310590235,21.3387803029,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  15:00:00,82.8891968036,12.4310590235,25.3049447229,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  16:00:00,83.1757030178,12.4310590235,25.5914509371,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  17:00:00,81.357532951,12.4310590235,23.7732808703,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/10  18:00:00,65.8667168091,12.4310590235,20.9399651674,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  19:00:00,61.4966294172,12.4310590235,16.5698777755,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/10  20:00:00,54.2607112464,12.4310590235,11.5956477221,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  06:00:00,22.2454093506,12.4310590235,0.0,0.0,1.91011974705,2.3935639134,0.377323262121,0.377323262121
 08/11  07:00:00,24.8586658385,12.4310590235,0.0,0.0,7.6404789882,4.7871278268,0.00270520974149,0.00270520974149
 08/11  08:00:00,39.9097301909,12.4310590235,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/11  09:00:00,57.921136433,12.4310590235,0.336884352282,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  10:00:00,58.5422488275,12.4310590235,0.957996746824,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  11:00:00,60.3745359644,12.4310590235,2.79028388365,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  12:00:00,61.9331981268,12.4310590235,4.34894604605,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  13:00:00,62.300130224,12.4310590235,4.71587814329,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  14:00:00,62.4389473002,12.4310590235,4.8546952195,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  15:00:00,62.9641301103,12.4310590235,5.37987802959,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  16:00:00,62.851356791,12.4310590235,5.26710471026,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  17:00:00,62.7308077846,12.4310590235,5.14655570391,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/11  18:00:00,49.5991945639,12.4310590235,4.67244292213,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  19:00:00,46.4073493306,12.4310590235,1.48059768883,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/11  20:00:00,43.3130068743,12.4310590235,0.647943350075,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/12  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  06:00:00,21.6470183723,12.4310590235,0.0,0.0,1.91011974705,1.79517293505,0.00165452713307,0.00165452713307
 08/12  07:00:00,19.8416443877,12.4310590235,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/12  08:00:00,29.8756872893,12.4310590235,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  09:00:00,45.0501813265,12.4310590235,0.123429684743,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/12  10:00:00,58.1234870314,12.4310590235,0.539234950635,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  11:00:00,60.2505650237,12.4310590235,2.66631294293,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  12:00:00,65.8921908952,12.4310590235,8.30793881446,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  13:00:00,67.243403974,12.4310590235,9.65915189325,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  14:00:00,68.8269042335,12.4310590235,11.2426521528,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  15:00:00,71.9362602923,12.4310590235,14.3520082116,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  16:00:00,73.6155862589,12.4310590235,16.0313341782,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  17:00:00,71.7638739864,12.4310590235,14.1796219057,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/12  18:00:00,48.726146028,12.4310590235,8.81641583707,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/12  19:00:00,36.0803987338,12.4310590235,6.20471144452,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  20:00:00,37.3816158735,12.4310590235,4.75059525081,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/12  21:00:00,29.1539909252,12.4310590235,1.04634653749,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/12  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  06:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  08:00:00,19.8416443877,12.4310590235,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/13  09:00:00,19.8416443877,12.4310590235,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/13  10:00:00,34.9974189634,12.4310590235,0.104710223314,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  11:00:00,35.5406301107,12.4310590235,0.647921370533,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  12:00:00,50.351321386,12.4310590235,5.42456974431,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  13:00:00,53.5287991656,12.4310590235,8.60204752387,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  14:00:00,53.546438874,12.4310590235,8.61968723224,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  15:00:00,53.1402659263,12.4310590235,8.21351428462,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  16:00:00,53.2025523243,12.4310590235,8.27580068255,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/13  17:00:00,41.483354907,12.4310590235,6.59064616688,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/13  18:00:00,27.8677602109,12.4310590235,3.00909437238,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/13  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  20:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/13  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  06:00:00,22.3920990185,12.4432577991,0.0,0.134490892345,1.91011974705,2.3935639134,11.2465711878,11.2465711878
 08/14  07:00:00,24.9721889817,12.4432577991,0.0,0.101324367606,7.6404789882,4.7871278268,4.73207188327,4.73207188327
 08/14  08:00:00,39.9213592052,12.435125282,0.0,0.00756275571067,19.1011974705,8.3774736969,0.00211668054429,0.00211668054429
 08/14  09:00:00,57.6809919634,12.4310590235,0.0967398826858,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  10:00:00,58.0610151812,12.4310590235,0.476763100478,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  11:00:00,60.6388245929,12.4310590235,3.05457251214,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  12:00:00,64.8469003139,12.4310590235,7.26264823317,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  13:00:00,67.1791572095,12.4310590235,9.59490512882,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  14:00:00,68.6261706186,12.4310590235,11.0419185379,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  15:00:00,70.9792414791,12.4310590235,13.3949893983,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  16:00:00,70.9760836948,12.4310590235,13.3918316141,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  17:00:00,69.7114841734,12.4310590235,12.1272320927,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/14  18:00:00,55.7764143137,12.4310590235,10.849662672,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  19:00:00,54.0530401809,12.4310590235,9.12628853922,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/14  20:00:00,47.6853905706,12.4310590235,5.02032704636,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  06:00:00,22.6822036967,12.4432577991,0.0,0.424595570531,1.91011974705,2.3935639134,51.6709188921,51.6709188921
 08/15  07:00:00,25.2209344194,12.4432577991,0.0,0.350069805315,7.6404789882,4.7871278268,41.0207941777,41.0207941777
 08/15  08:00:00,40.069646748,12.4432577991,0.0,0.147717781568,19.1011974705,8.3774736969,9.93774597726,9.93774597726
 08/15  09:00:00,57.5910015746,12.4310590235,0.00674949386686,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  10:00:00,57.9664649301,12.4310590235,0.382212849388,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  11:00:00,60.0093925021,12.4310590235,2.42514042139,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  12:00:00,64.4673828333,12.4310590235,6.88313075259,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  13:00:00,67.8294986492,12.4310590235,10.2452465685,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  14:00:00,70.1220435026,12.4310590235,12.5377914219,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  15:00:00,72.5879892851,12.4310590235,15.0037372044,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  16:00:00,73.2944101668,12.4310590235,15.7101580861,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  17:00:00,73.015312347,12.4310590235,15.4310602662,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/15  18:00:00,59.321355322,12.4310590235,14.3946036802,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  19:00:00,57.0784868663,12.4310590235,12.1517352246,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/15  20:00:00,49.3221818437,12.4310590235,6.6571183194,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  06:00:00,22.3327191709,12.4419023796,0.0,0.0764664641931,1.91011974705,2.3935639134,9.63292070915,9.63292070915
 08/16  07:00:00,24.9414732204,12.4432577991,0.0,0.0706086062894,7.6404789882,4.7871278268,5.29405106631,5.29405106631
 08/16  08:00:00,39.9097301909,12.4310590235,0.0,0.0,19.1011974705,8.3774736969,0.000229927108671,0.000229927108671
 08/16  09:00:00,57.9368159548,12.4310590235,0.352563874061,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  10:00:00,58.8545015042,12.4310590235,1.27024942349,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  11:00:00,65.5708966805,12.4310590235,7.98664459982,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  12:00:00,69.7600899017,12.4310590235,12.175837821,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  13:00:00,72.9935139603,12.4310590235,15.4092618795,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  14:00:00,75.580812398,12.4310590235,17.9965603173,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  15:00:00,77.4528371039,12.4310590235,19.8685850232,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  16:00:00,77.4133756,12.4310590235,19.8291235192,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  17:00:00,76.6438417346,12.4310590235,19.0595896539,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/16  18:00:00,62.4540836765,12.4310590235,17.5273320347,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  19:00:00,58.9291240239,12.4310590235,14.0023723822,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/16  20:00:00,52.4354099808,12.4310590235,8.39267978987,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  06:00:00,22.3467531731,12.4419023796,0.0,0.0905004663826,1.91011974705,2.3935639134,13.9005959892,13.9005959892
 08/17  07:00:00,24.9764531089,12.4432577991,0.0,0.105588494866,7.6404789882,4.7871278268,12.1530450914,12.1530450914
 08/17  08:00:00,39.9218726248,12.435125282,0.0,0.00807617534833,19.1011974705,8.3774736969,0.0598774953898,0.0598774953898
 08/17  09:00:00,57.6344836168,12.4310590235,0.0502315361196,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  10:00:00,57.9683111145,12.4310590235,0.384059033777,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  11:00:00,58.9771299636,12.4310590235,1.39287788284,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  12:00:00,62.7670743599,12.4310590235,5.18282227919,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  13:00:00,66.9512870195,12.4310590235,9.36703493874,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  14:00:00,70.928388022,12.4310590235,13.3441359413,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  15:00:00,73.7171232606,12.4310590235,16.1328711799,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  16:00:00,75.1909597837,12.4310590235,17.606707703,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  17:00:00,74.6067790273,12.4310590235,17.0225269466,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/17  18:00:00,59.2464333808,12.4310590235,14.3196817391,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  19:00:00,55.4913616876,12.4310590235,10.5646100459,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/17  20:00:00,49.986638132,12.4310590235,5.9439079411,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  06:00:00,22.2454093506,12.4310590235,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  07:00:00,24.8586658385,12.4310590235,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/18  08:00:00,39.9865050008,12.4310590235,0.0767748098555,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/18  09:00:00,58.2773647245,12.4310590235,0.693112643757,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  10:00:00,58.9094664065,12.4310590235,1.32521432583,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  11:00:00,62.5206601158,12.4310590235,4.9364080351,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  12:00:00,65.9615242572,12.4310590235,8.37727217645,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  13:00:00,68.8498658135,12.4310590235,11.2656137328,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  14:00:00,71.2825659063,12.4310590235,13.6983138255,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  15:00:00,72.1121328855,12.4310590235,14.5278808048,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  16:00:00,69.4751048425,12.4310590235,11.8908527618,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  17:00:00,64.0508453993,12.4310590235,6.4665933186,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/18  18:00:00,46.345379792,12.4310590235,1.4186281503,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  19:00:00,45.7304898195,12.4310590235,0.80373817778,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/18  20:00:00,44.5575415918,12.4310590235,0.514811400896,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  06:00:00,23.024685039,12.4310590235,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  07:00:00,19.8416443877,12.4310590235,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/19  08:00:00,29.990408901,12.4310590235,0.114721611651,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  09:00:00,45.579058552,12.4310590235,0.652306910307,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/19  10:00:00,59.447327194,12.4310590235,1.86307511327,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  11:00:00,64.7771503743,12.4310590235,7.19289829362,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  12:00:00,66.7846036494,12.4310590235,9.20035156867,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  13:00:00,66.4041868496,12.4310590235,8.81993476885,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  14:00:00,65.5831945478,12.4310590235,7.99894246709,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  15:00:00,65.7766692752,12.4310590235,8.19241719448,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  16:00:00,65.9693936642,12.4310590235,8.38514158344,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  17:00:00,65.4366603444,12.4310590235,7.85240826363,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/19  18:00:00,42.9480835115,12.4310590235,3.03835332055,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/19  19:00:00,30.6544096299,12.4310590235,0.778722340552,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  20:00:00,34.39450387,12.4310590235,0.385816580675,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/19  21:00:00,28.1298181926,12.4310590235,0.0221738049119,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  08:00:00,19.8416443877,12.4310590235,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/20  09:00:00,19.8416443877,12.4310590235,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/20  10:00:00,34.8927087401,12.4310590235,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  11:00:00,34.9236876556,12.4310590235,0.0309789154324,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  12:00:00,45.4191034731,12.4310590235,0.492351831403,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  13:00:00,46.2658332353,12.4310590235,1.3390815936,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  14:00:00,49.7308391196,12.4310590235,4.80408747787,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  15:00:00,54.8641649602,12.4310590235,9.93741331843,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  16:00:00,56.4067936298,12.4310590235,11.4800419881,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/20  17:00:00,43.0092704019,12.4310590235,8.11656166174,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/20  18:00:00,29.5080306521,12.4310590235,4.6493648136,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/20  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  20:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/20  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  06:00:00,23.7148998678,12.4422412344,0.0,0.0806416395997,1.91011974705,2.3935639134,7.27367967629,7.27367967629
 08/21  07:00:00,24.9591624279,12.4432577991,0.0,0.0882978138644,7.6404789882,4.7871278268,5.75387688327,5.75387688327
 08/21  08:00:00,39.914757689,12.4330921528,0.0,0.00299436883595,19.1011974705,8.3774736969,0.00374400741481,0.00374400741481
 08/21  09:00:00,57.7872007823,12.4310590235,0.202948701622,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  10:00:00,58.0825124102,12.4310590235,0.498260329496,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  11:00:00,58.8594644042,12.4310590235,1.27521232347,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  12:00:00,60.9464526102,12.4310590235,3.3622005295,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  13:00:00,64.1339580472,12.4310590235,6.54970596645,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  14:00:00,65.5802231946,12.4310590235,7.99597111387,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  15:00:00,66.5201694677,12.4310590235,8.93591738697,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  16:00:00,65.9942721726,12.4310590235,8.41002009183,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  17:00:00,64.0813428808,12.4310590235,6.49709080008,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/21  18:00:00,48.4436695102,12.4310590235,3.51691786847,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  19:00:00,45.6881867982,12.4310590235,0.761435156472,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/21  20:00:00,44.263955708,12.4310590235,0.22122551711,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  06:00:00,23.7083464991,12.4422412344,0.0,0.0740882708326,1.91011974705,2.3935639134,6.25034917891,6.25034917891
 08/22  07:00:00,24.9623266844,12.4432577991,0.0,0.0914620703261,7.6404789882,4.7871278268,6.63286687509,6.63286687509
 08/22  08:00:00,39.9413373478,12.4391915406,0.0,0.0234746397973,19.1011974705,8.3774736969,0.225629964666,0.225629964666
 08/22  09:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  10:00:00,57.6263356856,12.4310590235,0.0420836049127,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  11:00:00,57.8974119235,12.4310590235,0.313159842803,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  12:00:00,57.9682490698,12.4310590235,0.383996989094,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  13:00:00,58.3198669925,12.4310590235,0.735614911796,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  14:00:00,58.4418540118,12.4310590235,0.857601931106,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  15:00:00,58.7351425552,12.4310590235,1.1508904745,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  16:00:00,58.5264837385,12.4310590235,0.942231657781,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  17:00:00,58.1258503274,12.4310590235,0.541598246703,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/22  18:00:00,45.2856652714,12.4310590235,0.358913629722,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  19:00:00,45.1358948395,12.4310590235,0.209143197792,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/22  20:00:00,45.460548818,12.4310590235,0.0401519603892,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  06:00:00,23.7756811251,12.4432577991,0.0,0.140406332287,1.91011974705,2.3935639134,9.58427592049,9.58427592049
 08/23  07:00:00,25.0209684247,12.4432577991,0.0,0.150103810584,7.6404789882,4.7871278268,9.51920527899,9.51920527899
 08/23  08:00:00,39.9778820655,12.4432577991,0.0,0.0559530990315,19.1011974705,8.3774736969,0.607114953561,0.607114953561
 08/23  09:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  10:00:00,57.7175050381,12.4310590235,0.133252957349,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  11:00:00,58.0691624206,12.4310590235,0.48491033992,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  12:00:00,58.637159077,12.4310590235,1.05290699632,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  13:00:00,59.0456669599,12.4310590235,1.46141487921,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  14:00:00,59.4072934218,12.4310590235,1.8230413411,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  15:00:00,62.280758889,12.4310590235,4.69650680825,0.0,34.3821554469,10.7710376103,0.0,0.0
