Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/23  16:00:00,63.9682245974,12.4310590235,6.38397251667,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  17:00:00,63.658388961,12.4310590235,6.07413688032,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/23  18:00:00,50.6707317955,12.4310590235,5.74398015377,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  19:00:00,48.1838859924,12.4310590235,3.25713435071,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/23  20:00:00,45.7112779786,12.4310590235,0.29088112097,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  06:00:00,24.1667013363,12.4432577991,0.0,0.531426543407,1.91011974705,2.3935639134,63.5804501343,63.5804501343
 08/24  07:00:00,25.314244774,12.4432577991,0.0,0.443380159955,7.6404789882,4.7871278268,52.1344313246,52.1344313246
 08/24  08:00:00,40.1882189155,12.4432577991,0.0,0.266289949052,19.1011974705,8.3774736969,22.9690812599,22.9690812599
 08/24  09:00:00,57.6152086653,12.4371584113,0.0,0.0248571968363,34.3821554469,10.7710376103,0.0347486235243,0.0347486235243
 08/24  10:00:00,57.6589226847,12.4310590235,0.0746706040084,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  11:00:00,58.2546547086,12.4310590235,0.670402627925,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  12:00:00,59.8044579798,12.4310590235,2.22020589905,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  13:00:00,64.3637367427,12.4310590235,6.77948466202,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  14:00:00,67.9555709159,12.4310590235,10.3713188351,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  15:00:00,70.3115849108,12.4310590235,12.7273328301,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  16:00:00,70.5085013436,12.4310590235,12.9242492629,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  17:00:00,69.6990358339,12.4310590235,12.1147837532,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/24  18:00:00,55.2317408028,12.4310590235,10.3049891611,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  19:00:00,50.8720539148,12.4310590235,5.94530227312,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/24  20:00:00,46.2084565815,12.4310590235,0.788059723886,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  06:00:00,23.944375678,12.4432577991,0.0,0.309100885132,1.91011974705,2.3935639134,37.9388262646,37.9388262646
 08/25  07:00:00,25.1268393438,12.4432577991,0.0,0.255974729756,7.6404789882,4.7871278268,28.4255523884,28.4255523884
 08/25  08:00:00,40.0162017605,12.4432577991,0.0,0.0942727940184,19.1011974705,8.3774736969,5.16455013957,5.16455013957
 08/25  09:00:00,57.6206279665,12.4310590235,0.0363758858188,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  10:00:00,57.9718164966,12.4310590235,0.387564415826,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  11:00:00,58.4978392776,12.4310590235,0.913587196897,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  12:00:00,61.1765194432,12.4310590235,3.59226736252,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  13:00:00,64.2474418831,12.4310590235,6.66318980234,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  14:00:00,65.4135049863,12.4310590235,7.82925290556,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  15:00:00,66.6949763206,12.4310590235,9.11072423991,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  16:00:00,67.1236275931,12.4310590235,9.53937551239,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  17:00:00,66.6990520825,12.4310590235,9.11480000173,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/25  18:00:00,52.3164149055,12.4310590235,7.38966326377,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  19:00:00,50.5247731302,12.4310590235,5.59802148846,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/25  20:00:00,46.9399059283,12.4310590235,1.51950907072,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  06:00:00,23.3177444188,12.4432577991,0.0,0.280860604304,1.91011974705,1.79517293505,29.902321614,29.902321614
 08/26  07:00:00,20.1071952584,12.4432577991,0.0,0.253352095084,3.8202394941,3.5903458701,25.9493275101,25.9493275101
 08/26  08:00:00,30.0034698136,12.4432577991,0.0,0.115583748739,11.4607184823,5.9839097835,6.22455557714,6.22455557714
 08/26  09:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/26  10:00:00,58.1554267323,12.4310590235,0.571174651584,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  11:00:00,63.7757514273,12.4310590235,6.19149934658,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  12:00:00,68.5122990387,12.4310590235,10.9280469579,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  13:00:00,71.5853818406,12.4310590235,14.0011297599,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  14:00:00,73.7783995628,12.4310590235,16.1941474821,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  15:00:00,75.485027855,12.4310590235,17.9007757742,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  16:00:00,76.7378222474,12.4310590235,19.1535701667,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  17:00:00,75.3269472685,12.4310590235,17.7426951878,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/26  18:00:00,52.4584733839,12.4310590235,12.548743193,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/26  19:00:00,37.7535008517,12.4310590235,7.8778135624,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  20:00:00,37.7242764079,12.4310590235,2.33792245195,0.0,11.4607184823,5.9839097835,0.0,0.0
 08/26  21:00:00,28.1804827763,12.4310590235,0.0728383885532,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  06:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  08:00:00,19.8416443877,12.4310590235,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/27  09:00:00,19.8416443877,12.4310590235,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 08/27  10:00:00,34.8927087401,12.4310590235,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  11:00:00,34.9653178613,12.4310590235,0.0726091211278,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  12:00:00,45.6455670459,12.4310590235,0.71881540414,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  13:00:00,47.1706560111,12.4310590235,2.24390436936,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  14:00:00,52.57349108,12.4310590235,7.64673943829,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  15:00:00,54.8293841763,12.4310590235,9.9026325346,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  16:00:00,55.028327368,12.4310590235,10.1015757263,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/27  17:00:00,42.5407092332,12.4310590235,7.64800049308,0.0,15.2809579764,7.1806917402,0.0,0.0
 08/27  18:00:00,29.5275324841,12.4310590235,4.66886664561,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/27  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  20:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/27  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 08/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  06:00:00,25.000742684,12.4310590235,0.0,0.0,1.91011974705,2.3935639134,0.00222554320996,0.00222554320996
 08/28  07:00:00,24.8586658385,12.4310590235,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/28  08:00:00,39.9097301909,12.4310590235,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/28  09:00:00,57.9484832398,12.4310590235,0.364231159077,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  10:00:00,58.5941311478,12.4310590235,1.00987906712,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  11:00:00,65.0152277126,12.4310590235,7.43097563184,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  12:00:00,68.5428059719,12.4310590235,10.9585538912,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  13:00:00,70.5921180745,12.4310590235,13.0078659938,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  14:00:00,71.7299047282,12.4310590235,14.1456526475,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  15:00:00,71.7546465606,12.4310590235,14.1703944798,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  16:00:00,71.2237524936,12.4310590235,13.6395004129,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  17:00:00,71.1685149052,12.4310590235,13.5842628245,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/28  18:00:00,57.1767833244,12.4310590235,12.2500316827,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  19:00:00,54.2276731277,12.4310590235,9.30092148601,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/28  20:00:00,53.2290000383,12.4310590235,6.43093651402,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  06:00:00,25.1068847349,12.4419023796,0.0,0.0952986948767,1.91011974705,2.3935639134,14.8886939048,14.8886939048
 08/29  07:00:00,24.9932817757,12.4432577991,0.0,0.122417161624,7.6404789882,4.7871278268,11.5933714599,11.5933714599
 08/29  08:00:00,39.9269437902,12.435125282,0.0,0.0131473407168,19.1011974705,8.3774736969,0.0691961999201,0.0691961999201
 08/29  09:00:00,57.7731322396,12.4310590235,0.188880158841,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  10:00:00,58.4749065194,12.4310590235,0.890654438698,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  11:00:00,65.0802786429,12.4310590235,7.49602656218,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  12:00:00,69.7860898835,12.4310590235,12.2018378028,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  13:00:00,72.4183570053,12.4310590235,14.8341049246,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  14:00:00,74.349333414,12.4310590235,16.7650813333,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  15:00:00,74.5429783399,12.4310590235,16.9587262592,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  16:00:00,74.566130393,12.4310590235,16.9818783123,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  17:00:00,73.4223842961,12.4310590235,15.8381322154,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/29  18:00:00,58.4879404475,12.4310590235,13.5611888057,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  19:00:00,56.1265370747,12.4310590235,11.1997854329,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/29  20:00:00,51.7050272917,12.4310590235,4.90696376742,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  06:00:00,25.1716166693,12.4432577991,0.0,0.158675209759,1.91011974705,2.3935639134,21.0676892865,21.0676892865
 08/30  07:00:00,25.0376227996,12.4432577991,0.0,0.166758185515,7.6404789882,4.7871278268,15.700697509,15.700697509
 08/30  08:00:00,39.9487600901,12.4391915406,0.0,0.0308973821389,19.1011974705,8.3774736969,0.620832072742,0.620832072742
 08/30  09:00:00,57.6741195672,12.4310590235,0.0898674864758,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  10:00:00,58.7750226706,12.4310590235,1.19077058988,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  11:00:00,64.683804997,12.4310590235,7.09955291633,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  12:00:00,68.1897337224,12.4310590235,10.6054816417,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  13:00:00,71.2648788491,12.4310590235,13.6806267684,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  14:00:00,71.8374643181,12.4310590235,14.2532122373,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  15:00:00,72.1123912148,12.4310590235,14.5281391341,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  16:00:00,71.5561564197,12.4310590235,13.9719043389,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  17:00:00,69.9916285914,12.4310590235,12.4073765107,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/30  18:00:00,55.2984635738,12.4310590235,10.3717119321,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  19:00:00,51.7894896466,12.4310590235,6.86273800487,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/30  20:00:00,49.5853377275,12.4310590235,2.78727420321,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  06:00:00,25.0181105146,12.4391915406,0.0,0.00923531363047,1.91011974705,2.3935639134,0.537599972301,0.537599972301
 08/31  07:00:00,24.8805014282,12.4432577991,0.0,0.00963681409342,7.6404789882,4.7871278268,0.00514036466149,0.00514036466149
 08/31  08:00:00,39.9097301909,12.4310590235,0.0,0.0,19.1011974705,8.3774736969,8.03678963015e-05,8.03678963015e-05
 08/31  09:00:00,57.678996039,12.4310590235,0.0947439583062,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  10:00:00,58.0960907175,12.4310590235,0.511838636777,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  11:00:00,59.8491801609,12.4310590235,2.2649280802,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  12:00:00,65.0286726035,12.4310590235,7.44442052275,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  13:00:00,67.315941216,12.4310590235,9.73168913526,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  14:00:00,70.5716274276,12.4310590235,12.9873753469,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  15:00:00,73.2561590148,12.4310590235,15.6719069341,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  16:00:00,73.2522622957,12.4310590235,15.6680102149,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  17:00:00,72.1177855959,12.4310590235,14.5335335152,0.0,34.3821554469,10.7710376103,0.0,0.0
 08/31  18:00:00,57.3125854974,12.4310590235,12.3858338557,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  19:00:00,53.874579953,12.4310590235,8.94782831132,0.0,22.9214369646,9.5742556536,0.0,0.0
 08/31  20:00:00,51.3234475364,12.4310590235,4.52538401215,0.0,19.1011974705,8.3774736969,0.0,0.0
 08/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 08/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 08/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  06:00:00,25.000742684,12.4310590235,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  07:00:00,24.8586658385,12.4310590235,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/01  08:00:00,39.9177711068,12.4310590235,0.00804091592633,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/01  09:00:00,58.2256158762,12.4310590235,0.641363795449,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  10:00:00,60.7450191768,12.4310590235,3.16076709612,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  11:00:00,68.0288685336,12.4310590235,10.4446164529,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  12:00:00,73.3956470312,12.4310590235,15.8113949505,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  13:00:00,77.805599997,12.4310590235,20.2213479162,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  14:00:00,80.4804823286,12.4310590235,22.8962302479,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  15:00:00,83.2404173841,12.4310590235,25.6561653034,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  16:00:00,83.0005574058,12.4310590235,25.4163053251,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  17:00:00,80.8723856092,12.4310590235,23.2881335285,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/01  18:00:00,65.7744566067,12.4310590235,20.847704965,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/01  19:00:00,61.5872986418,12.4310590235,16.6605470001,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/01  20:00:00,57.9924145011,12.4310590235,11.1943509768,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  06:00:00,24.5620422093,12.4432577991,0.0,0.147491728093,1.91011974705,1.79517293505,25.5251842762,25.5251842762
 09/02  07:00:00,20.0185051174,12.4432577991,0.0,0.16466195414,3.8202394941,3.5903458701,22.110996156,22.110996156
 09/02  08:00:00,29.9238583556,12.4391915406,0.0,0.0400385492139,11.4607184823,5.9839097835,3.13534542059,3.13534542059
 09/02  09:00:00,44.9478063273,12.4310590235,0.0210546855909,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/02  10:00:00,58.2344322061,12.4310590235,0.650180125407,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  11:00:00,61.7206196247,12.4310590235,4.13636754402,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  12:00:00,65.3001189486,12.4310590235,7.71586686786,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  13:00:00,69.3707358539,12.4310590235,11.7864837732,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  14:00:00,71.0341120457,12.4310590235,13.449859965,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  15:00:00,71.8823602712,12.4310590235,14.2981081905,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  16:00:00,72.7366166529,12.4310590235,15.1523645721,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  17:00:00,70.0708476954,12.4310590235,12.4865956147,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/02  18:00:00,46.4749809545,12.4310590235,6.56525076358,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/02  19:00:00,32.2864153116,12.4310590235,2.41072802224,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  20:00:00,37.477439529,12.4310590235,0.713418906359,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/02  21:00:00,28.1613827873,12.4310590235,0.0537383995415,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/02  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  08:00:00,20.1023216967,12.4432577991,0.0,0.248478533418,3.8202394941,3.5903458701,32.079970747,32.079970747
 09/03  09:00:00,19.9339718739,12.4432577991,0.0,0.0801287106634,3.8202394941,3.5903458701,7.32159971111,7.32159971111
 09/03  10:00:00,34.8927087401,12.4310590235,0.0,0.0,15.2809579764,7.1806917402,0.000161595699766,0.000161595699766
 09/03  11:00:00,34.8927087401,12.4310590235,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  12:00:00,45.4370137975,12.4310590235,0.510262155817,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  13:00:00,46.1188413486,12.4310590235,1.19208970683,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  14:00:00,46.1063418936,12.4310590235,1.17959025191,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  15:00:00,46.0102672129,12.4310590235,1.08351557116,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  16:00:00,46.0116448142,12.4310590235,1.08489317247,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/03  17:00:00,35.5462681631,12.4310590235,0.653559422928,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/03  18:00:00,25.0664340728,12.4310590235,0.207768234251,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/03  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/03  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  07:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  08:00:00,19.9357487103,12.4432577991,0.0,0.0819055469929,3.8202394941,3.5903458701,7.24803053792,7.24803053792
 09/04  09:00:00,19.8548707062,12.4371584113,0.0,0.00712693065006,3.8202394941,3.5903458701,0.00362430619059,0.00362430619059
 09/04  10:00:00,34.8927087401,12.4310590235,0.0,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  11:00:00,35.00040494,12.4310590235,0.107696199864,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  12:00:00,46.1604668651,12.4310590235,1.23371522337,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  13:00:00,49.0932619958,12.4310590235,4.16651035407,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  14:00:00,52.7128117432,12.4310590235,7.78606010153,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  15:00:00,55.808321834,12.4310590235,10.8815701923,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  16:00:00,57.8123286875,12.4310590235,12.8855770458,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/04  17:00:00,46.6413507162,12.4310590235,11.7486419761,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/04  18:00:00,35.0132045991,12.4310590235,10.1545387606,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/04  19:00:00,3.7052926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  06:00:00,25.000742684,12.4310590235,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  07:00:00,24.8586658385,12.4310590235,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/05  08:00:00,39.9166811361,12.4310590235,0.00695094514997,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/05  09:00:00,58.1658912401,12.4310590235,0.581639159395,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  10:00:00,59.527613632,12.4310590235,1.94336155125,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  11:00:00,64.9098458585,12.4310590235,7.32559377783,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  12:00:00,66.7818396536,12.4310590235,9.1975875729,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  13:00:00,68.7405013019,12.4310590235,11.1562492212,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  14:00:00,70.9398874773,12.4310590235,13.3556353965,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  15:00:00,73.7036882366,12.4310590235,16.1194361559,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  16:00:00,74.9802275566,12.4310590235,17.3959754758,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  17:00:00,73.8636564284,12.4310590235,16.2794043477,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/05  18:00:00,59.9465919441,12.4310590235,15.0198403024,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  19:00:00,55.8454414307,12.4310590235,10.9186897889,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/05  20:00:00,55.1653186326,12.4310590235,6.98958844163,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  06:00:00,25.000742684,12.4310590235,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  07:00:00,26.2363325052,12.4310590235,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/06  08:00:00,39.9097301909,12.4310590235,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/06  09:00:00,57.9778542453,12.4310590235,0.393602164586,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  10:00:00,58.1142698014,12.4310590235,0.530017720703,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  11:00:00,58.688962337,12.4310590235,1.10471025625,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  12:00:00,60.5382492591,12.4310590235,2.95399717833,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  13:00:00,64.7323711205,12.4310590235,7.14811903978,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  14:00:00,69.3398005331,12.4310590235,11.7555484524,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  15:00:00,73.0976129821,12.4310590235,15.5133609014,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  16:00:00,73.4137141535,12.4310590235,15.8294620728,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  17:00:00,71.4335000281,12.4310590235,13.8492479473,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/06  18:00:00,55.0249463088,12.4310590235,10.0981946671,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  19:00:00,51.4464693935,12.4310590235,6.51971775176,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/06  20:00:00,50.3955917568,12.4310590235,2.21986156589,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  06:00:00,25.000742684,12.4310590235,0.0,0.0,1.91011974705,2.3935639134,0.000107843384769,0.000107843384769
 09/07  07:00:00,26.2363325052,12.4310590235,0.0,0.0,7.6404789882,4.7871278268,0.0031853819164,0.0031853819164
 09/07  08:00:00,39.9097301909,12.4310590235,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/07  09:00:00,57.8317491053,12.4310590235,0.247497024528,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  10:00:00,58.1327730487,12.4310590235,0.548520968016,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  11:00:00,58.4819985514,12.4310590235,0.897746470644,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  12:00:00,58.8122293709,12.4310590235,1.22797729019,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  13:00:00,58.7517162568,12.4310590235,1.16746417613,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  14:00:00,58.4799325648,12.4310590235,0.895680484098,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  15:00:00,58.4056924473,12.4310590235,0.821440366534,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  16:00:00,58.1639536602,12.4310590235,0.57970157946,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  17:00:00,57.9721279996,12.4310590235,0.387875918897,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/07  18:00:00,45.1316535655,12.4310590235,0.204901923824,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  19:00:00,44.9443453422,12.4310590235,0.0175937004413,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/07  20:00:00,48.1757301909,12.4310590235,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/07  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/07  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  06:00:00,25.7306731252,12.4432577991,0.0,0.717731665694,1.91011974705,2.3935639134,87.3572591333,87.3572591333
 09/08  07:00:00,26.8191713804,12.4432577991,0.0,0.570640099672,7.6404789882,4.7871278268,68.3457708319,68.3457708319
 09/08  08:00:00,40.3309107264,12.4432577991,0.0,0.408981759928,19.1011974705,8.3774736969,44.7751511983,44.7751511983
 09/08  09:00:00,57.7948232424,12.4432577991,0.0,0.198372386104,34.3821554469,10.7710376103,10.4767179619,10.4767179619
 09/08  10:00:00,57.6111812479,12.4371584113,0.0,0.0208297793761,34.3821554469,10.7710376103,0.070471479528,0.070471479528
 09/08  11:00:00,57.6655670275,12.4310590235,0.0813149468255,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  12:00:00,58.0989485276,12.4310590235,0.514696446856,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  13:00:00,58.8058763409,12.4310590235,1.22162426014,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  14:00:00,59.4579193146,12.4310590235,1.87366723389,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  15:00:00,62.5395653495,12.4310590235,4.95531326882,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  16:00:00,64.1493810242,12.4310590235,6.56512894349,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  17:00:00,64.3012855617,12.4310590235,6.71703348094,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/08  18:00:00,50.6884515319,12.4310590235,5.76169989021,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  19:00:00,46.6843642481,12.4310590235,1.75761260635,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/08  20:00:00,48.4945088771,12.4310590235,0.318778686131,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/08  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/08  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  06:00:00,24.4634886665,12.4432577991,0.0,0.0489381853189,1.91011974705,1.79517293505,5.43464985614,5.43464985614
 09/09  07:00:00,21.2987440516,12.4432577991,0.0,0.0672342216491,3.8202394941,3.5903458701,5.01124400587,5.01124400587
 09/09  08:00:00,29.9081592475,12.4412246698,0.0,0.0223063118388,11.4607184823,5.9839097835,0.254804124933,0.254804124933
 09/09  09:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/09  10:00:00,57.8549933086,12.4310590235,0.27074122786,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  11:00:00,58.6325687443,12.4310590235,1.04831666362,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  12:00:00,62.0995291995,12.4310590235,4.51527711874,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  13:00:00,66.4621584211,12.4310590235,8.87790634041,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  14:00:00,68.9054443251,12.4310590235,11.3211922444,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  15:00:00,70.7729680511,12.4310590235,13.1887159704,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  16:00:00,70.7409707912,12.4310590235,13.1567187105,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  17:00:00,69.7652802894,12.4310590235,12.1810282087,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/09  18:00:00,47.6521921533,12.4310590235,7.74246196241,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/09  19:00:00,35.2428098904,12.4310590235,3.98945593444,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  20:00:00,39.2448428483,12.4310590235,1.10315555896,0.0,11.4607184823,5.9839097835,0.0,0.0
 09/09  21:00:00,28.4995965952,12.4310590235,0.391952207491,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  07:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  08:00:00,19.8416443877,12.4310590235,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/10  09:00:00,19.8416443877,12.4310590235,0.0,0.0,3.8202394941,3.5903458701,0.0,0.0
 09/10  10:00:00,34.9879617517,12.4310590235,0.0952530115883,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  11:00:00,35.639910513,12.4310590235,0.747201772853,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  12:00:00,48.5158563662,12.4310590235,3.58910472451,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  13:00:00,53.211177869,12.4310590235,8.28442622729,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  14:00:00,54.6206104995,12.4310590235,9.69385885778,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  15:00:00,55.5581449594,12.4310590235,10.6313933176,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  16:00:00,56.0491661779,12.4310590235,11.1224145362,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/10  17:00:00,41.422790121,12.4310590235,6.53008138088,0.0,15.2809579764,7.1806917402,0.0,0.0
 09/10  18:00:00,25.8551152701,12.4310590235,0.996449431587,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/10  19:00:00,5.08295934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/10  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  06:00:00,25.6315032031,12.4432577991,0.0,0.618561743525,1.91011974705,2.3935639134,86.047442242,86.047442242
 09/11  07:00:00,26.782719383,12.4432577991,0.0,0.534188102268,7.6404789882,4.7871278268,70.845027224,70.845027224
 09/11  08:00:00,40.2889864009,12.4432577991,0.0,0.36705743442,19.1011974705,8.3774736969,43.2268854339,43.2268854339
 09/11  09:00:00,57.7460803718,12.4432577991,0.0,0.149629515528,34.3821554469,10.7710376103,8.51608000781,8.51608000781
 09/11  10:00:00,57.58628521,12.4330921528,0.0,0.0,34.3821554469,10.7710376103,0.011065607842,0.011065607842
 09/11  11:00:00,57.8660799846,12.4310590235,0.281827903874,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  12:00:00,58.4075575226,12.4310590235,0.82330544191,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  13:00:00,59.1038146571,12.4310590235,1.51956257633,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  14:00:00,59.7743513086,12.4310590235,2.19009922783,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  15:00:00,62.2043404015,12.4310590235,4.62008832079,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  16:00:00,63.6794133874,12.4310590235,6.09516130668,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  17:00:00,64.2682426331,12.4310590235,6.6839905524,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/11  18:00:00,50.616377858,12.4310590235,5.68962621627,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  19:00:00,47.9697295884,12.4310590235,1.66531128005,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/11  20:00:00,48.6453505884,12.4310590235,0.469620397525,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  06:00:00,25.0479564265,12.4432577991,0.0,0.0350149669949,1.91011974705,2.3935639134,6.07917444841,6.07917444841
 09/12  07:00:00,26.2779222677,12.4432577991,0.0,0.0293909869986,7.6404789882,4.7871278268,0.782634478102,0.782634478102
 09/12  08:00:00,39.9117633202,12.4330921528,0.0,0.0,19.1011974705,8.3774736969,0.0148882228873,0.0148882228873
 09/12  09:00:00,57.6887575581,12.4310590235,0.104505477416,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  10:00:00,58.1191553991,12.4310590235,0.534903318333,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  11:00:00,59.1936897491,12.4310590235,1.60943766839,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  12:00:00,64.3104831354,12.4310590235,6.72623105468,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  13:00:00,70.0051554124,12.4310590235,12.4209033317,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  14:00:00,73.9905470737,12.4310590235,16.406294993,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  15:00:00,76.4817683962,12.4310590235,18.8975163154,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  16:00:00,76.3322765494,12.4310590235,18.7480244686,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  17:00:00,74.5703405474,12.4310590235,16.9860884667,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/12  18:00:00,59.7931933818,12.4310590235,14.86644174,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  19:00:00,57.4961361181,12.4310590235,11.1917178097,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/12  20:00:00,56.6790253408,12.4310590235,8.50329514989,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  06:00:00,25.0610203991,12.4432577991,0.0,0.0480789396212,1.91011974705,2.3935639134,6.56296137811,6.56296137811
 09/13  07:00:00,26.2833233492,12.4432577991,0.0,0.0347920684293,7.6404789882,4.7871278268,1.31608334251,1.31608334251
 09/13  08:00:00,39.9168673051,12.435125282,0.0,0.00307085569104,19.1011974705,8.3774736969,0.00984731489164,0.00984731489164
 09/13  09:00:00,57.6469448963,12.4310590235,0.062692815615,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  10:00:00,58.369537666,12.4310590235,0.785285585295,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  11:00:00,64.0940518313,12.4310590235,6.50979975054,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  12:00:00,70.1493315034,12.4310590235,12.5650794227,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  13:00:00,72.3632363246,12.4310590235,14.7789842439,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  14:00:00,74.659517953,12.4310590235,17.0752658723,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  15:00:00,77.0604218245,12.4310590235,19.4761697438,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  16:00:00,76.8073128841,12.4310590235,19.2230608034,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  17:00:00,74.5529872954,12.4310590235,16.9687352146,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/13  18:00:00,58.7403688994,12.4310590235,13.8136172577,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  19:00:00,56.4516607007,12.4310590235,10.1472423923,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/13  20:00:00,55.4268605197,12.4310590235,7.25113032878,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
