Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  06:00:00,25.000742684,12.4310590235,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  07:00:00,27.6139991719,12.4310590235,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/14  08:00:00,40.1408074203,12.4310590235,0.231077229384,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/14  09:00:00,57.9402322478,12.4310590235,0.355980167041,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  10:00:00,57.7293209255,12.4310590235,0.145068844813,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  11:00:00,57.7928167885,12.4310590235,0.208564707794,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  12:00:00,57.8436082622,12.4310590235,0.259356181472,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  13:00:00,57.9422502857,12.4310590235,0.357998204986,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  14:00:00,58.0791857956,12.4310590235,0.49493371489,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  15:00:00,58.1392552816,12.4310590235,0.555003200909,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  16:00:00,58.0187506512,12.4310590235,0.434498570446,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  17:00:00,57.693745774,12.4310590235,0.109493693245,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/14  18:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  19:00:00,47.6820849751,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/14  20:00:00,48.1874748613,12.4371584113,0.0,0.0056452826142,19.1011974705,8.3774736969,1.65912484238,1.65912484238
 09/14  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/14  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  06:00:00,25.638412493,12.4432577991,0.0,0.625471033509,1.91011974705,2.3935639134,75.3076918505,75.3076918505
 09/15  07:00:00,28.1169562697,12.4432577991,0.0,0.490758322272,7.6404789882,4.7871278268,56.8229358597,56.8229358597
 09/15  08:00:00,40.3359806601,12.4432577991,0.0,0.414051693653,19.1011974705,8.3774736969,46.0528906888,46.0528906888
 09/15  09:00:00,57.8917452686,12.4432577991,0.0,0.295294412338,34.3821554469,10.7710376103,28.4853107012,28.4853107012
 09/15  10:00:00,57.8079572084,12.4432577991,0.0,0.211506352155,34.3821554469,10.7710376103,22.1197581646,22.1197581646
 09/15  11:00:00,57.7211869594,12.4432577991,0.0,0.124736103112,34.3821554469,10.7710376103,14.3649181136,14.3649181136
 09/15  12:00:00,57.6502951163,12.4432577991,0.0,0.053844259991,34.3821554469,10.7710376103,8.55057679031,8.55057679031
 09/15  13:00:00,57.5982820524,12.4412246698,0.0,0.00386432540224,34.3821554469,10.7710376103,3.85277580957,3.85277580957
 09/15  14:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,1.82945445605,1.82945445605
 09/15  15:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.141361098778,0.141361098778
 09/15  16:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0127158502812,0.0127158502812
 09/15  17:00:00,57.58628521,12.4330921528,0.0,0.0,34.3821554469,10.7710376103,0.00495696543128,0.00495696543128
 09/15  18:00:00,44.9847973705,12.4432577991,0.0,0.0458469531923,22.9214369646,9.5742556536,4.40389836544,4.40389836544
 09/15  19:00:00,47.8301403886,12.4432577991,0.0,0.135856637978,22.9214369646,9.5742556536,11.6135485979,11.6135485979
 09/15  20:00:00,48.3809278972,12.4432577991,0.0,0.192998930757,19.1011974705,8.3774736969,16.3560432023,16.3560432023
 09/15  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/15  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/16  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  06:00:00,25.1790761655,12.4432577991,0.0,0.76452568435,1.91011974705,1.79517293505,86.1039025819,86.1039025819
 09/16  07:00:00,23.2169237914,12.4432577991,0.0,0.607747294763,3.8202394941,3.5903458701,69.1420325259,69.1420325259
 09/16  08:00:00,30.4039754653,12.4432577991,0.0,0.516089400393,11.4607184823,5.9839097835,58.3437111803,58.3437111803
 09/16  09:00:00,45.2962273644,12.4432577991,0.0,0.357276947154,22.9214369646,9.5742556536,34.4425114649,34.4425114649
 09/16  10:00:00,57.7497378651,12.4432577991,0.0,0.153287008861,34.3821554469,10.7710376103,17.1320383632,17.1320383632
 09/16  11:00:00,57.58628521,12.4330921528,0.0,0.0,34.3821554469,10.7710376103,3.33327632732,3.33327632732
 09/16  12:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.375439814608,0.375439814608
 09/16  13:00:00,57.657451317,12.4310590235,0.073199236287,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  14:00:00,57.8013898432,12.4310590235,0.217137762498,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  15:00:00,57.8525917855,12.4310590235,0.268339704819,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  16:00:00,57.8024391554,12.4310590235,0.218187074627,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  17:00:00,57.6577494968,12.4310590235,0.0734974160429,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/16  18:00:00,39.9097301909,12.4310590235,0.0,0.0,19.1011974705,8.3774736969,0.000441656972,0.000441656972
 09/16  19:00:00,32.6348149019,12.4330921528,0.0,0.0017611500028,11.4607184823,5.9839097835,9.18739162654,9.18739162654
 09/16  20:00:00,38.279431149,12.4432577991,0.0,0.125545084077,11.4607184823,5.9839097835,24.2934736914,24.2934736914
 09/16  21:00:00,28.3801532888,12.4432577991,0.0,0.260310125506,3.8202394941,3.5903458701,40.2387675968,40.2387675968
 09/16  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/16  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  07:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  08:00:00,20.8926640985,12.4432577991,0.0,1.03882093523,3.8202394941,3.5903458701,125.33282213,125.33282213
 09/17  09:00:00,20.5422241703,12.4432577991,0.0,0.68838100704,3.8202394941,3.5903458701,87.1883022651,87.1883022651
 09/17  10:00:00,35.3006858876,12.4432577991,0.0,0.395778371966,15.2809579764,7.1806917402,63.1496247023,63.1496247023
 09/17  11:00:00,34.9996259876,12.4412246698,0.0,0.0967516011827,15.2809579764,7.1806917402,48.289084799,48.289084799
 09/17  12:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,27.6005605684,27.6005605684
 09/17  13:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,17.638044424,17.638044424
 09/17  14:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,7.53699834197,7.53699834197
 09/17  15:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,0.943436524001,0.943436524001
 09/17  16:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,0.0331431732803,0.0331431732803
 09/17  17:00:00,34.8927087401,12.4310590235,0.0,0.0,15.2809579764,7.1806917402,5.65988236215,5.65988236215
 09/17  18:00:00,24.8586658385,12.4310590235,0.0,0.0,7.6404789882,4.7871278268,11.5375990396,11.5375990396
 09/17  19:00:00,6.46062601543,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/17  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  06:00:00,26.2498088364,12.4432577991,0.0,1.23686737685,1.91011974705,2.3935639134,156.237652328,156.237652328
 09/18  07:00:00,28.589635989,12.4432577991,0.0,0.963438041579,7.6404789882,4.7871278268,124.224959649,124.224959649
 09/18  08:00:00,40.7028519512,12.4432577991,0.0,0.780922984743,19.1011974705,8.3774736969,99.593045587,99.593045587
 09/18  09:00:00,58.0339267915,12.4432577991,0.0,0.437475935238,34.3821554469,10.7710376103,50.1208801102,50.1208801102
 09/18  10:00:00,57.7353983125,12.4432577991,0.0,0.1389474562,34.3821554469,10.7710376103,23.6710686851,23.6710686851
 09/18  11:00:00,57.58628521,12.4330921528,0.0,0.0,34.3821554469,10.7710376103,6.86795571868,6.86795571868
 09/18  12:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,1.40072737904,1.40072737904
 09/18  13:00:00,57.6569051419,12.4310590235,0.0726530612148,0.0,34.3821554469,10.7710376103,0.219114084418,0.219114084418
 09/18  14:00:00,57.7517010948,12.4310590235,0.167449014123,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  15:00:00,57.7531637212,12.4310590235,0.168911640465,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  16:00:00,57.684286502,12.4310590235,0.100034421265,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  17:00:00,57.6044640671,12.4310590235,0.0202119863397,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/18  18:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/18  19:00:00,47.6820849751,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,0.00292895402526,0.00292895402526
 09/18  20:00:00,48.1965640491,12.4371584113,0.0,0.0147344703664,19.1011974705,8.3774736969,3.26116432463,3.26116432463
 09/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  06:00:00,25.5742337729,12.4432577991,0.0,0.561292313361,1.91011974705,2.3935639134,70.5395132502,70.5395132502
 09/19  07:00:00,28.0709613378,12.4432577991,0.0,0.444763390374,7.6404789882,4.7871278268,52.5906754229,52.5906754229
 09/19  08:00:00,40.2925431693,12.4432577991,0.0,0.370614202803,19.1011974705,8.3774736969,40.2416972892,40.2416972892
 09/19  09:00:00,57.8545971057,12.4432577991,0.0,0.258146249447,34.3821554469,10.7710376103,23.0972355957,23.0972355957
 09/19  10:00:00,57.7764780528,12.4432577991,0.0,0.180027196534,34.3821554469,10.7710376103,18.0805708652,18.0805708652
 09/19  11:00:00,57.649967476,12.4432577991,0.0,0.0535166196985,34.3821554469,10.7710376103,6.57025226418,6.57025226418
 09/19  12:00:00,57.58628521,12.4330921528,0.0,0.0,34.3821554469,10.7710376103,1.11962330732,1.11962330732
 09/19  13:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.191868604784,0.191868604784
 09/19  14:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.00437628561493,0.00437628561493
 09/19  15:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  16:00:00,57.6441287173,12.4310590235,0.0598766365737,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  17:00:00,57.6928340273,12.4310590235,0.108581946609,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/19  18:00:00,44.9341644773,12.4310590235,0.00741283555239,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/19  19:00:00,49.0597516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/19  20:00:00,48.2464439275,12.4432577991,0.0,0.0585149610162,19.1011974705,8.3774736969,2.93217316841,2.93217316841
 09/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  06:00:00,25.9045172857,12.4432577991,0.0,0.89157582618,1.91011974705,2.3935639134,100.800768427,100.800768427
 09/20  07:00:00,28.2174602175,12.4432577991,0.0,0.591262270136,7.6404789882,4.7871278268,63.8088272791,63.8088272791
 09/20  08:00:00,40.359951614,12.4432577991,0.0,0.438022647556,19.1011974705,8.3774736969,44.38102915,44.38102915
 09/20  09:00:00,57.8833695333,12.4432577991,0.0,0.286918676985,34.3821554469,10.7710376103,24.5200892771,24.5200892771
 09/20  10:00:00,57.6762805597,12.4412246698,0.0,0.0818628326881,34.3821554469,10.7710376103,11.7870808621,11.7870808621
 09/20  11:00:00,57.5873499442,12.4310590235,0.00309786347127,0.0,34.3821554469,10.7710376103,0.183920493148,0.183920493148
 09/20  12:00:00,57.9405094495,12.4310590235,0.356257368751,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  13:00:00,58.2388250466,12.4310590235,0.654572965915,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  14:00:00,58.5489423927,12.4310590235,0.964690311958,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  15:00:00,58.7341045736,12.4310590235,1.14985249292,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  16:00:00,58.7927933374,12.4310590235,1.20854125668,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  17:00:00,58.4509102821,12.4310590235,0.866658201366,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/20  18:00:00,45.340819927,12.4310590235,0.414068285318,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/20  19:00:00,49.2288002828,12.4310590235,0.1690486411,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/20  20:00:00,48.1764902179,12.4310590235,0.000760026992046,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  06:00:00,25.4082737962,12.4432577991,0.0,0.395332336706,1.91011974705,2.3935639134,49.410766337,49.410766337
 09/21  07:00:00,27.9189929746,12.4432577991,0.0,0.29279502714,7.6404789882,4.7871278268,31.933159225,31.933159225
 09/21  08:00:00,40.1371570811,12.4432577991,0.0,0.215228114632,19.1011974705,8.3774736969,18.3573657922,18.3573657922
 09/21  09:00:00,57.7227850282,12.4432577991,0.0,0.126334171956,34.3821554469,10.7710376103,4.43005813296,4.43005813296
 09/21  10:00:00,57.6624593051,12.4432577991,0.0,0.0660084488359,34.3821554469,10.7710376103,4.10358620286,4.10358620286
 09/21  11:00:00,57.6267511807,12.4432577991,0.0,0.0303003244012,34.3821554469,10.7710376103,0.287896693272,0.287896693272
 09/21  12:00:00,57.6003723179,12.4412246698,0.0,0.00595459084785,34.3821554469,10.7710376103,0.0115910820876,0.0115910820876
 09/21  13:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.00470908607757,0.00470908607757
 09/21  14:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.00715374322869,0.00715374322869
 09/21  15:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  16:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  17:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/21  18:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/21  19:00:00,49.061784771,12.4330921528,0.0,0.0,22.9214369646,9.5742556536,0.000395646198717,0.000395646198717
 09/21  20:00:00,48.2309599595,12.4432577991,0.0,0.0430309930176,19.1011974705,8.3774736969,0.0354097679847,0.0354097679847
 09/21  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/21  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  06:00:00,25.5962745928,12.4432577991,0.0,0.58333313327,1.91011974705,2.3935639134,65.0678491665,65.0678491665
 09/22  07:00:00,28.0866104802,12.4432577991,0.0,0.46041253276,7.6404789882,4.7871278268,49.0887129716,49.0887129716
 09/22  08:00:00,40.2939065602,12.4432577991,0.0,0.371977593723,19.1011974705,8.3774736969,36.5654056952,36.5654056952
 09/22  09:00:00,57.8171715214,12.4432577991,0.0,0.220720665127,34.3821554469,10.7710376103,16.0084905955,16.0084905955
 09/22  10:00:00,57.6996016374,12.4432577991,0.0,0.103150781123,34.3821554469,10.7710376103,10.3897689309,10.3897689309
 09/22  11:00:00,57.6524976152,12.4432577991,0.0,0.0560467588751,34.3821554469,10.7710376103,5.36781845618,5.36781845618
 09/22  12:00:00,57.6368159131,12.4432577991,0.0,0.0403650568576,34.3821554469,10.7710376103,2.71714564369,2.71714564369
 09/22  13:00:00,57.622907865,12.4412246698,0.0,0.0284901379436,34.3821554469,10.7710376103,0.580085800307,0.580085800307
 09/22  14:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.226004832046,0.226004832046
 09/22  15:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.145379830851,0.145379830851
 09/22  16:00:00,57.58628521,12.4330921528,0.0,0.0,34.3821554469,10.7710376103,0.185681496458,0.185681496458
 09/22  17:00:00,57.6547287723,12.4432577991,0.0,0.0582779160469,34.3821554469,10.7710376103,3.17852409225,3.17852409225
 09/22  18:00:00,45.1072445451,12.4432577991,0.0,0.168294127779,22.9214369646,9.5742556536,15.3328810912,15.3328810912
 09/22  19:00:00,49.3608222223,12.4432577991,0.0,0.288871805017,22.9214369646,9.5742556536,30.3497693009,30.3497693009
 09/22  20:00:00,48.5357574489,12.4432577991,0.0,0.347828482398,19.1011974705,8.3774736969,38.4429697448,38.4429697448
 09/22  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/22  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  06:00:00,25.4334354779,12.4432577991,0.0,1.0188849967,1.91011974705,1.79517293505,115.951796655,115.951796655
 09/23  07:00:00,24.7610422349,12.4432577991,0.0,0.774199071668,3.8202394941,3.5903458701,89.8718505436,89.8718505436
 09/23  08:00:00,30.5599882318,12.4432577991,0.0,0.672102166968,11.4607184823,5.9839097835,78.012392445,78.012392445
 09/23  09:00:00,45.4786843528,12.4432577991,0.0,0.539733935556,22.9214369646,9.5742556536,59.5926150639,59.5926150639
 09/23  10:00:00,58.0173729952,12.4432577991,0.0,0.420922138966,34.3821554469,10.7710376103,47.5475365342,47.5475365342
 09/23  11:00:00,57.9210124277,12.4432577991,0.0,0.324561571395,34.3821554469,10.7710376103,37.7184267841,37.7184267841
 09/23  12:00:00,57.8710125439,12.4432577991,0.0,0.274561687618,34.3821554469,10.7710376103,34.9712905818,34.9712905818
 09/23  13:00:00,57.7708775227,12.4432577991,0.0,0.174426666449,34.3821554469,10.7710376103,28.6336189617,28.6336189617
 09/23  14:00:00,57.5893990164,12.4330921528,0.0,0.00311380645862,34.3821554469,10.7710376103,16.0343171395,16.0343171395
 09/23  15:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,9.01382355362,9.01382355362
 09/23  16:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,6.709875831,6.709875831
 09/23  17:00:00,57.5883919894,12.4330921528,0.0,0.00210677942339,34.3821554469,10.7710376103,11.4222206867,11.4222206867
 09/23  18:00:00,40.081358806,12.4432577991,0.0,0.159429839526,19.1011974705,8.3774736969,29.2979400244,29.2979400244
 09/23  19:00:00,34.3376011133,12.4432577991,0.0,0.316715048468,11.4607184823,5.9839097835,42.9358193305,42.9358193305
 09/23  20:00:00,38.5547371797,12.4432577991,0.0,0.400851114796,11.4607184823,5.9839097835,51.1404844624,51.1404844624
 09/23  21:00:00,28.560805272,12.4432577991,0.0,0.440962108728,3.8202394941,3.5903458701,58.6995991087,58.6995991087
 09/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  07:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  08:00:00,20.8006613124,12.4432577991,0.0,0.946818149155,3.8202394941,3.5903458701,106.06951753,106.06951753
 09/24  09:00:00,20.4650745924,12.4432577991,0.0,0.611231429097,3.8202394941,3.5903458701,72.8717087036,72.8717087036
 09/24  10:00:00,35.2861866745,12.4432577991,0.0,0.38127915882,15.2809579764,7.1806917402,49.7298864995,49.7298864995
 09/24  11:00:00,34.9893215052,12.4391915406,0.0,0.0884802479988,15.2809579764,7.1806917402,33.2568401774,33.2568401774
 09/24  12:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,11.2848227503,11.2848227503
 09/24  13:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,1.70432735553,1.70432735553
 09/24  14:00:00,44.9548354642,12.4310590235,0.0280838224909,0.0,22.9214369646,9.5742556536,0.043202306956,0.043202306956
 09/24  15:00:00,44.9771947279,12.4310590235,0.0504430861849,0.0,22.9214369646,9.5742556536,0.00156810549264,0.00156810549264
 09/24  16:00:00,44.9522936455,12.4310590235,0.0255420037409,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/24  17:00:00,34.8927087401,12.4310590235,0.0,0.0,15.2809579764,7.1806917402,0.00233756247177,0.00233756247177
 09/24  18:00:00,24.8586658385,12.4310590235,0.0,0.0,7.6404789882,4.7871278268,2.83284561656,2.83284561656
 09/24  19:00:00,7.8382926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/24  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  06:00:00,25.4672292374,12.4432577991,0.0,0.454287777869,1.91011974705,2.3935639134,51.646567809,51.646567809
 09/25  07:00:00,29.3431082802,12.4432577991,0.0,0.33924366612,7.6404789882,4.7871278268,34.6934923474,34.6934923474
 09/25  08:00:00,40.1896417628,12.4432577991,0.0,0.267712796326,19.1011974705,8.3774736969,23.9120650498,23.9120650498
 09/25  09:00:00,57.6869388546,12.4412246698,0.0,0.0925211275859,34.3821554469,10.7710376103,4.36742273898,4.36742273898
 09/25  10:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0404574117821,0.0404574117821
 09/25  11:00:00,57.8211623302,12.4310590235,0.236910249512,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  12:00:00,58.1199936919,12.4310590235,0.535741611171,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  13:00:00,58.7310293044,12.4310590235,1.14677722371,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  14:00:00,59.3712839766,12.4310590235,1.78703189592,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  15:00:00,59.6343881791,12.4310590235,2.05013609838,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  16:00:00,59.3753955276,12.4310590235,1.79114344683,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  17:00:00,58.9681622764,12.4310590235,1.38391019572,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/25  18:00:00,45.7646862822,12.4310590235,0.837934640465,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/25  19:00:00,50.7140991033,12.4310590235,0.276680794866,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/25  20:00:00,48.1910921617,12.4310590235,0.0153619707746,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  06:00:00,25.4910564149,12.4432577991,0.0,0.478114955416,1.91011974705,2.3935639134,65.7082581541,65.7082581541
 09/26  07:00:00,29.3924094631,12.4432577991,0.0,0.388544849036,7.6404789882,4.7871278268,49.7126050112,49.7126050112
 09/26  08:00:00,40.2484866593,12.4432577991,0.0,0.326557692822,19.1011974705,8.3774736969,39.5282911089,39.5282911089
 09/26  09:00:00,57.8237760223,12.4432577991,0.0,0.227325165991,34.3821554469,10.7710376103,22.0730503607,22.0730503607
 09/26  10:00:00,57.7378840532,12.4432577991,0.0,0.141433196903,34.3821554469,10.7710376103,14.4492054648,14.4492054648
 09/26  11:00:00,57.5959420593,12.435125282,0.0,0.00762372004487,34.3821554469,10.7710376103,0.745448006684,0.745448006684
 09/26  12:00:00,57.7498896559,12.4310590235,0.165637575152,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  13:00:00,58.1580574073,12.4310590235,0.573805326591,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  14:00:00,58.8604282095,12.4310590235,1.2761761288,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  15:00:00,59.4170775134,12.4310590235,1.83282543271,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  16:00:00,59.6008355138,12.4310590235,2.01658343312,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  17:00:00,58.9122480255,12.4310590235,1.32799594477,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/26  18:00:00,45.6455462346,12.4310590235,0.7187945929,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/26  19:00:00,50.5673397655,12.4310590235,0.129921457149,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/26  20:00:00,48.1757301909,12.4310590235,0.0,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  06:00:00,25.7987089006,12.4432577991,0.0,0.785767441081,1.91011974705,2.3935639134,105.902661673,105.902661673
 09/27  07:00:00,29.6461620996,12.4432577991,0.0,0.642297485559,7.6404789882,4.7871278268,85.3284686312,85.3284686312
 09/27  08:00:00,40.4075634659,12.4432577991,0.0,0.485634499397,19.1011974705,8.3774736969,59.8029981898,59.8029981898
 09/27  09:00:00,57.7625628491,12.4412246698,0.0,0.168145122072,34.3821554469,10.7710376103,15.0019033023,15.0019033023
 09/27  10:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.179932968942,0.179932968942
 09/27  11:00:00,57.9522425929,12.4310590235,0.367990512162,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  12:00:00,58.8044397427,12.4310590235,1.22018766199,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  13:00:00,59.3299610769,12.4310590235,1.74570899614,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  14:00:00,60.7198669012,12.4310590235,3.1356148205,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  15:00:00,63.6425522797,12.4310590235,6.058300199,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  16:00:00,63.895892258,12.4310590235,6.31164017728,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  17:00:00,63.5248299662,12.4310590235,5.94057788548,0.0,34.3821554469,10.7710376103,0.0,0.0
 09/27  18:00:00,47.7397982536,12.4310590235,2.81304661187,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/27  19:00:00,50.9229507535,12.4310590235,0.485532445071,0.0,22.9214369646,9.5742556536,0.0,0.0
 09/27  20:00:00,48.2448214012,12.4310590235,0.0690912102429,0.0,19.1011974705,8.3774736969,0.0,0.0
 09/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  06:00:00,25.3235354828,12.4432577991,0.0,0.310594023237,1.91011974705,2.3935639134,46.0376312511,46.0376312511
 09/28  07:00:00,29.2855252055,12.4432577991,0.0,0.28166059141,7.6404789882,4.7871278268,36.4726567136,36.4726567136
 09/28  08:00:00,40.1559737957,12.4432577991,0.0,0.234044829249,19.1011974705,8.3774736969,25.1371443033,25.1371443033
 09/28  09:00:00,57.7360341493,12.4432577991,0.0,0.13958329306,34.3821554469,10.7710376103,8.6478312448,8.6478312448
 09/28  10:00:00,57.6831015978,12.4432577991,0.0,0.0866507415449,34.3821554469,10.7710376103,4.51120312775,4.51120312775
 09/28  11:00:00,57.6276010319,12.4432577991,0.0,0.0311501756585,34.3821554469,10.7710376103,0.202989021324,0.202989021324
 09/28  12:00:00,57.606194878,12.4432577991,0.0,0.00974402170798,34.3821554469,10.7710376103,0.153098221213,0.153098221213
 09/28  13:00:00,57.5964508563,12.4432577991,0.0,0.0,34.3821554469,10.7710376103,0.210922850452,0.210922850452
 09/28  14:00:00,57.5964508563,12.4432577991,0.0,0.0,34.3821554469,10.7710376103,0.219479827847,0.219479827847
 09/28  15:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.00730087327825,0.00730087327825
 09/28  16:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.00154700490335,0.00154700490335
 09/28  17:00:00,57.5883183392,12.435125282,0.0,0.0,34.3821554469,10.7710376103,0.00385168786483,0.00385168786483
 09/28  18:00:00,44.9629031576,12.4432577991,0.0,0.0239527402796,22.9214369646,9.5742556536,0.0284496222453,0.0284496222453
 09/28  19:00:00,50.5302341371,12.4432577991,0.0,0.0806170531845,22.9214369646,9.5742556536,3.25258542241,3.25258542241
 09/28  20:00:00,48.2940899258,12.4432577991,0.0,0.106160959348,19.1011974705,8.3774736969,4.58884734219,4.58884734219
 09/28  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/28  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  06:00:00,26.0946621684,12.4432577991,0.0,1.08172070885,1.91011974705,2.3935639134,127.87063948,127.87063948
 09/29  07:00:00,29.8270259491,12.4432577991,0.0,0.823161335036,7.6404789882,4.7871278268,97.8141422571,97.8141422571
 09/29  08:00:00,40.5606162582,12.4432577991,0.0,0.638687291715,19.1011974705,8.3774736969,71.9154536924,71.9154536924
 09/29  09:00:00,58.026768169,12.4432577991,0.0,0.430317312755,34.3821554469,10.7710376103,41.2849160217,41.2849160217
 09/29  10:00:00,57.9089464005,12.4432577991,0.0,0.312495544193,34.3821554469,10.7710376103,28.922208816,28.922208816
 09/29  11:00:00,57.8004519617,12.4432577991,0.0,0.204001105416,34.3821554469,10.7710376103,15.3956739039,15.3956739039
 09/29  12:00:00,57.723308498,12.4432577991,0.0,0.12685764172,34.3821554469,10.7710376103,8.69207064048,8.69207064048
 09/29  13:00:00,57.6697057141,12.4432577991,0.0,0.0732548577841,34.3821554469,10.7710376103,5.15585150131,5.15585150131
 09/29  14:00:00,57.6178949068,12.4432577991,0.0,0.0214440505152,34.3821554469,10.7710376103,1.68749987037,1.68749987037
 09/29  15:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.425064892045,0.425064892045
 09/29  16:00:00,57.5903514685,12.4371584113,0.0,0.0,34.3821554469,10.7710376103,0.240186365668,0.240186365668
 09/29  17:00:00,57.6328379377,12.4432577991,0.0,0.0363870814416,34.3821554469,10.7710376103,0.572974649576,0.572974649576
 09/29  18:00:00,45.028133146,12.4432577991,0.0,0.0891827287249,22.9214369646,9.5742556536,4.36113392056,4.36113392056
 09/29  19:00:00,50.620396922,12.4432577991,0.0,0.170779838062,22.9214369646,9.5742556536,11.7878669567,11.7878669567
 09/29  20:00:00,48.4184085029,12.4432577991,0.0,0.230479536435,19.1011974705,8.3774736969,18.9479802133,18.9479802133
 09/29  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 09/29  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 09/30  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  06:00:00,25.2484519371,12.4432577991,0.0,0.833901455961,1.91011974705,1.79517293505,94.3514380314,94.3514380314
 09/30  07:00:00,24.6316355401,12.4432577991,0.0,0.64479237683,3.8202394941,3.5903458701,73.3113597119,73.3113597119
 09/30  08:00:00,30.445843293,12.4432577991,0.0,0.557957228138,11.4607184823,5.9839097835,62.3130972734,62.3130972734
 09/30  09:00:00,45.3697673176,12.4432577991,0.0,0.430816900284,22.9214369646,9.5742556536,43.0260502869,43.0260502869
 09/30  10:00:00,57.9351494209,12.4432577991,0.0,0.338698564603,34.3821554469,10.7710376103,30.4050787273,30.4050787273
 09/30  11:00:00,57.873164981,12.4432577991,0.0,0.276714124759,34.3821554469,10.7710376103,22.696488198,22.696488198
 09/30  12:00:00,57.8317517034,12.4432577991,0.0,0.235300847107,34.3821554469,10.7710376103,19.8315831464,19.8315831464
 09/30  13:00:00,57.7876690856,12.4432577991,0.0,0.191218229359,34.3821554469,10.7710376103,16.5424913481,16.5424913481
 09/30  14:00:00,57.6494714523,12.4432577991,0.0,0.0530205959828,34.3821554469,10.7710376103,7.5641156522,7.5641156522
 09/30  15:00:00,57.6162556436,12.4432577991,0.0,0.0198047873305,34.3821554469,10.7710376103,2.48433877467,2.48433877467
 09/30  16:00:00,57.5897058882,12.435125282,0.0,0.00138754892432,34.3821554469,10.7710376103,0.808596077885,0.808596077885
 09/30  17:00:00,57.5894948797,12.435125282,0.0,0.00117654047211,34.3821554469,10.7710376103,0.532884986989,0.532884986989
 09/30  18:00:00,40.0686388158,12.4432577991,0.0,0.146709849283,19.1011974705,8.3774736969,18.5666793057,18.5666793057
 09/30  19:00:00,37.072794467,12.4432577991,0.0,0.296575068804,11.4607184823,5.9839097835,34.162680859,34.162680859
 09/30  20:00:00,38.5574758501,12.4432577991,0.0,0.403589785201,11.4607184823,5.9839097835,47.6917693583,47.6917693583
 09/30  21:00:00,28.6227159034,12.4432577991,0.0,0.502872740112,3.8202394941,3.5903458701,64.4327075742,64.4327075742
 09/30  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 09/30  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  08:00:00,20.7339261189,12.4432577991,0.0,0.880082955623,3.8202394941,3.5903458701,95.1349732463,95.1349732463
 10/01  09:00:00,20.4445174575,12.4432577991,0.0,0.590674294223,3.8202394941,3.5903458701,67.103929039,67.103929039
 10/01  10:00:00,35.3650484807,12.4432577991,0.0,0.460140964988,15.2809579764,7.1806917402,50.5855348491,50.5855348491
 10/01  11:00:00,35.2681571427,12.4432577991,0.0,0.363249626981,15.2809579764,7.1806917402,43.261697981,43.261697981
 10/01  12:00:00,45.1942366002,12.4432577991,0.0,0.255286182909,22.9214369646,9.5742556536,28.7327206403,28.7327206403
 10/01  13:00:00,45.1380504445,12.4432577991,0.0,0.199100027212,22.9214369646,9.5742556536,22.8986481367,22.8986481367
 10/01  14:00:00,45.093935904,12.4432577991,0.0,0.154985486748,22.9214369646,9.5742556536,18.7696957649,18.7696957649
 10/01  15:00:00,45.0434099674,12.4432577991,0.0,0.104459550096,22.9214369646,9.5742556536,15.779581097,15.779581097
 10/01  16:00:00,45.062656347,12.4432577991,0.0,0.123705929732,22.9214369646,9.5742556536,13.5531990521,13.5531990521
 10/01  17:00:00,34.9287368996,12.4432577991,0.0,0.0238293838909,15.2809579764,7.1806917402,31.016248637,31.016248637
 10/01  18:00:00,24.959811956,12.4432577991,0.0,0.0889473419354,7.6404789882,4.7871278268,45.8642312221,45.8642312221
 10/01  19:00:00,10.5936260154,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/01  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  06:00:00,26.3600054951,12.4432577991,0.0,1.3470640356,1.91011974705,2.3935639134,154.217846062,154.217846062
 10/02  07:00:00,31.3862992505,12.4432577991,0.0,1.00476796975,7.6404789882,4.7871278268,118.496882275,118.496882275
 10/02  08:00:00,40.7158812856,12.4432577991,0.0,0.79395231908,19.1011974705,8.3774736969,92.7307803907,92.7307803907
 10/02  09:00:00,58.0801373422,12.4432577991,0.0,0.483686485963,34.3821554469,10.7710376103,53.4086083777,53.4086083777
 10/02  10:00:00,57.8338245624,12.4432577991,0.0,0.237373706074,34.3821554469,10.7710376103,28.4817576366,28.4817576366
 10/02  11:00:00,57.6074903079,12.4371584113,0.0,0.0171388394164,34.3821554469,10.7710376103,8.55799599147,8.55799599147
 10/02  12:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,2.2361135587,2.2361135587
 10/02  13:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.761769242823,0.761769242823
 10/02  14:00:00,57.5912329543,12.4310590235,0.00698087355643,0.0,34.3821554469,10.7710376103,0.00570073891612,0.00570073891612
 10/02  15:00:00,57.7037753687,12.4310590235,0.119523287936,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  16:00:00,57.7340597134,12.4310590235,0.149807632644,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  17:00:00,57.6044688775,12.4310590235,0.0202167967757,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/02  18:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/02  19:00:00,51.8150849751,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,0.000509468888612,0.000509468888612
 10/02  20:00:00,48.2297562104,12.4432577991,0.0,0.0418272438878,19.1011974705,8.3774736969,2.4889381565,2.4889381565
 10/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  06:00:00,25.6025320647,12.4432577991,0.0,0.589590605197,1.91011974705,2.3935639134,71.0264034592,71.0264034592
 10/03  07:00:00,30.8296462892,12.4432577991,0.0,0.448115008428,7.6404789882,4.7871278268,50.0516315905,50.0516315905
 10/03  08:00:00,40.2962013534,12.4432577991,0.0,0.374272386902,19.1011974705,8.3774736969,37.8934372683,37.8934372683
 10/03  09:00:00,57.850345405,12.4432577991,0.0,0.253894548768,34.3821554469,10.7710376103,20.0053307929,20.0053307929
 10/03  10:00:00,57.8056627059,12.4432577991,0.0,0.209211849592,34.3821554469,10.7710376103,16.1232375188,16.1232375188
 10/03  11:00:00,57.7061876769,12.4432577991,0.0,0.109736820624,34.3821554469,10.7710376103,8.53628665679,8.53628665679
 10/03  12:00:00,57.6654623397,12.4432577991,0.0,0.0690114833927,34.3821554469,10.7710376103,5.99202432709,5.99202432709
 10/03  13:00:00,57.6396358956,12.4432577991,0.0,0.0431850393331,34.3821554469,10.7710376103,3.39576273872,3.39576273872
 10/03  14:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.478454389411,0.478454389411
 10/03  15:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.00129605057504,0.00129605057504
 10/03  16:00:00,57.6383426899,12.4310590235,0.0540906092026,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  17:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/03  18:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,0.80675455834,0.80675455834
 10/03  19:00:00,51.931634213,12.4432577991,0.0,0.10435046238,22.9214369646,9.5742556536,15.0938875092,15.0938875092
 10/03  20:00:00,48.3934557608,12.4432577991,0.0,0.205526794313,19.1011974705,8.3774736969,21.8703438597,21.8703438597
 10/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
