Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/04  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  06:00:00,25.85144357,12.4432577991,0.0,0.838502110508,1.91011974705,2.3935639134,97.5844054039,97.5844054039
 10/04  07:00:00,30.9925999045,12.4432577991,0.0,0.6110686238,7.6404789882,4.7871278268,69.8585293863,69.8585293863
 10/04  08:00:00,40.4250214149,12.4432577991,0.0,0.50309244838,19.1011974705,8.3774736969,53.876603432,53.876603432
 10/04  09:00:00,57.9524808731,12.4432577991,0.0,0.356030016846,34.3821554469,10.7710376103,31.580742451,31.580742451
 10/04  10:00:00,57.8344924768,12.4432577991,0.0,0.2380416205,34.3821554469,10.7710376103,23.0787562072,23.0787562072
 10/04  11:00:00,57.6183738152,12.4371584113,0.0,0.0280223466542,34.3821554469,10.7710376103,11.1778226716,11.1778226716
 10/04  12:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,4.07668966652,4.07668966652
 10/04  13:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.834656114063,0.834656114063
 10/04  14:00:00,57.6622411724,12.4310590235,0.0779890917088,0.0,34.3821554469,10.7710376103,0.198565160369,0.198565160369
 10/04  15:00:00,57.6114814109,12.4310590235,0.0272293301795,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/04  16:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.00018658330824,0.00018658330824
 10/04  17:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.000478415870736,0.000478415870736
 10/04  18:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,2.42374951868,2.42374951868
 10/04  19:00:00,51.8708849505,12.4412246698,0.0,0.0456343291607,22.9214369646,9.5742556536,12.2310178932,12.2310178932
 10/04  20:00:00,48.3293575585,12.4432577991,0.0,0.141428592065,19.1011974705,8.3774736969,17.6564283763,17.6564283763
 10/04  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/04  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  06:00:00,25.7265249088,12.4432577991,0.0,0.713583449225,1.91011974705,2.3935639134,89.769734448,89.769734448
 10/05  07:00:00,30.940530127,12.4432577991,0.0,0.558998846226,7.6404789882,4.7871278268,67.9674981262,67.9674981262
 10/05  08:00:00,40.4019116184,12.4432577991,0.0,0.47998265188,19.1011974705,8.3774736969,54.8886911707,54.8886911707
 10/05  09:00:00,57.9504637609,12.4432577991,0.0,0.354012904634,34.3821554469,10.7710376103,34.5696246033,34.5696246033
 10/05  10:00:00,57.8871913991,12.4432577991,0.0,0.290740542824,34.3821554469,10.7710376103,28.0037044793,28.0037044793
 10/05  11:00:00,57.8009111371,12.4432577991,0.0,0.204460280794,34.3821554469,10.7710376103,18.5462014506,18.5462014506
 10/05  12:00:00,57.7531856763,12.4432577991,0.0,0.156734819999,34.3821554469,10.7710376103,15.0576821883,15.0576821883
 10/05  13:00:00,57.730432884,12.4432577991,0.0,0.133982027746,34.3821554469,10.7710376103,11.7146198192,11.7146198192
 10/05  14:00:00,57.6704506936,12.4432577991,0.0,0.0739998373604,34.3821554469,10.7710376103,8.39325386112,8.39325386112
 10/05  15:00:00,57.6137757365,12.4432577991,0.0,0.0173248802162,34.3821554469,10.7710376103,3.28561957524,3.28561957524
 10/05  16:00:00,57.6291781777,12.4432577991,0.0,0.0327273214113,34.3821554469,10.7710376103,3.07794795063,3.07794795063
 10/05  17:00:00,57.676419296,12.4432577991,0.0,0.0799684397383,34.3821554469,10.7710376103,7.34822096479,7.34822096479
 10/05  18:00:00,45.0693986357,12.4432577991,0.0,0.130448218409,22.9214369646,9.5742556536,12.3728362358,12.3728362358
 10/05  19:00:00,53.4260455506,12.4432577991,0.0,0.221095133358,22.9214369646,9.5742556536,19.9593459302,19.9593459302
 10/05  20:00:00,48.4621267353,12.4432577991,0.0,0.274197768845,19.1011974705,8.3774736969,26.6914042428,26.6914042428
 10/05  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/05  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  06:00:00,25.9495261506,12.4432577991,0.0,0.936584691086,1.91011974705,2.3935639134,107.843757451,107.843757451
 10/06  07:00:00,31.0849365417,12.4432577991,0.0,0.703405260951,7.6404789882,4.7871278268,81.0630998679,81.0630998679
 10/06  08:00:00,40.5195340857,12.4432577991,0.0,0.597605119239,19.1011974705,8.3774736969,66.1522948262,66.1522948262
 10/06  09:00:00,58.0481397513,12.4432577991,0.0,0.451688894989,34.3821554469,10.7710376103,44.5982201931,44.5982201931
 10/06  10:00:00,57.9673851375,12.4432577991,0.0,0.370934281201,34.3821554469,10.7710376103,37.2145893815,37.2145893815
 10/06  11:00:00,57.8912920436,12.4432577991,0.0,0.294841187281,34.3821554469,10.7710376103,29.5046258665,29.5046258665
 10/06  12:00:00,57.8549946142,12.4432577991,0.0,0.258543757924,34.3821554469,10.7710376103,29.1481010331,29.1481010331
 10/06  13:00:00,57.8606441236,12.4432577991,0.0,0.264193267315,34.3821554469,10.7710376103,29.560728683,29.560728683
 10/06  14:00:00,57.8487075549,12.4432577991,0.0,0.252256698573,34.3821554469,10.7710376103,29.9832066114,29.9832066114
 10/06  15:00:00,57.8290901678,12.4432577991,0.0,0.232639311531,34.3821554469,10.7710376103,27.7197802767,27.7197802767
 10/06  16:00:00,57.8742614274,12.4432577991,0.0,0.277810571145,34.3821554469,10.7710376103,31.1675250624,31.1675250624
 10/06  17:00:00,57.9222650844,12.4432577991,0.0,0.325814228171,34.3821554469,10.7710376103,37.5999207809,37.5999207809
 10/06  18:00:00,45.3042949261,12.4432577991,0.0,0.365344508792,22.9214369646,9.5742556536,43.5751291894,43.5751291894
 10/06  19:00:00,53.6513303311,12.4432577991,0.0,0.446379913775,22.9214369646,9.5742556536,52.1402960854,52.1402960854
 10/06  20:00:00,48.6771299056,12.4432577991,0.0,0.489200939147,19.1011974705,8.3774736969,56.7104997543,56.7104997543
 10/06  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/06  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/07  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  06:00:00,25.7120357888,12.4432577991,0.0,1.29748530763,1.91011974705,1.79517293505,145.95669813,145.95669813
 10/07  07:00:00,26.3450733097,12.4432577991,0.0,0.980563479745,3.8202394941,3.5903458701,114.653091487,114.653091487
 10/07  08:00:00,30.7330070686,12.4432577991,0.0,0.845121003697,11.4607184823,5.9839097835,100.565687834,100.565687834
 10/07  09:00:00,45.5979807865,12.4432577991,0.0,0.65903036925,22.9214369646,9.5742556536,77.6466421938,77.6466421938
 10/07  10:00:00,58.100724569,12.4432577991,0.0,0.504273712759,34.3821554469,10.7710376103,61.1438745869,61.1438745869
 10/07  11:00:00,57.974408834,12.4432577991,0.0,0.3779579777,34.3821554469,10.7710376103,48.6254130744,48.6254130744
 10/07  12:00:00,57.872636905,12.4432577991,0.0,0.276186048748,34.3821554469,10.7710376103,43.7623420405,43.7623420405
 10/07  13:00:00,57.835316577,12.4432577991,0.0,0.238865720697,34.3821554469,10.7710376103,40.1348350774,40.1348350774
 10/07  14:00:00,57.6834956855,12.4432577991,0.0,0.0870448291994,34.3821554469,10.7710376103,36.0389484173,36.0389484173
 10/07  15:00:00,57.6352937409,12.4432577991,0.0,0.0388428846368,34.3821554469,10.7710376103,33.7706793049,33.7706793049
 10/07  16:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,31.6416325392,31.6416325392
 10/07  17:00:00,57.739988595,12.4432577991,0.0,0.143537738724,34.3821554469,10.7710376103,38.9411608037,38.9411608037
 10/07  18:00:00,40.3037782272,12.4432577991,0.0,0.381849260683,19.1011974705,8.3774736969,60.8484431379,60.8484431379
 10/07  19:00:00,38.6659369562,12.4432577991,0.0,0.512050891319,11.4607184823,5.9839097835,72.3142608678,72.3142608678
 10/07  20:00:00,38.7415747828,12.4432577991,0.0,0.587688717896,11.4607184823,5.9839097835,78.2831144299,78.2831144299
 10/07  21:00:00,28.7863780394,12.4432577991,0.0,0.666534876072,3.8202394941,3.5903458701,89.9428901363,89.9428901363
 10/07  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/07  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  08:00:00,21.2734823099,12.4432577991,0.0,1.41963914666,3.8202394941,3.5903458701,164.358982734,164.358982734
 10/08  09:00:00,20.8238518253,12.4432577991,0.0,0.970008662061,3.8202394941,3.5903458701,122.46866725,122.46866725
 10/08  10:00:00,35.6416120311,12.4432577991,0.0,0.736704515389,15.2809579764,7.1806917402,100.599927191,100.599927191
 10/08  11:00:00,35.4550445341,12.4432577991,0.0,0.550137018405,15.2809579764,7.1806917402,87.3972409346,87.3972409346
 10/08  12:00:00,45.2836524587,12.4432577991,0.0,0.344702041435,22.9214369646,9.5742556536,65.0365241618,65.0365241618
 10/08  13:00:00,45.0292618826,12.4432577991,0.0,0.0903114652856,22.9214369646,9.5742556536,50.9164697297,50.9164697297
 10/08  14:00:00,44.9783696899,12.4432577991,0.0,0.0394192726564,22.9214369646,9.5742556536,42.7440952767,42.7440952767
 10/08  15:00:00,44.928784771,12.4330921528,0.0,0.0,22.9214369646,9.5742556536,37.0829867835,37.0829867835
 10/08  16:00:00,44.9328388614,12.435125282,0.0,0.00202096114259,22.9214369646,9.5742556536,33.1545237228,33.1545237228
 10/08  17:00:00,34.8927087401,12.4310590235,0.0,0.0,15.2809579764,7.1806917402,53.2012654865,53.2012654865
 10/08  18:00:00,24.9485130869,12.4432577991,0.0,0.0776484727897,7.6404789882,4.7871278268,65.9562535501,65.9562535501
 10/08  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/08  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  07:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  08:00:00,21.2407942528,12.4432577991,0.0,1.38695108955,3.8202394941,3.5903458701,162.117101799,162.117101799
 10/09  09:00:00,20.6744615892,12.4432577991,0.0,0.820618425887,3.8202394941,3.5903458701,110.57982329,110.57982329
 10/09  10:00:00,35.3294020724,12.4432577991,0.0,0.424494556704,15.2809579764,7.1806917402,79.7356230559,79.7356230559
 10/09  11:00:00,35.1583916623,12.4432577991,0.0,0.25348414667,15.2809579764,7.1806917402,63.668548879,63.668548879
 10/09  12:00:00,45.0722384736,12.4432577991,0.0,0.133288056307,22.9214369646,9.5742556536,42.0801116724,42.0801116724
 10/09  13:00:00,45.0666097763,12.4432577991,0.0,0.127659358982,22.9214369646,9.5742556536,30.4575063919,30.4575063919
 10/09  14:00:00,45.1003945335,12.4432577991,0.0,0.161444116258,22.9214369646,9.5742556536,24.2095790306,24.2095790306
 10/09  15:00:00,45.1007521554,12.4432577991,0.0,0.161801738105,22.9214369646,9.5742556536,21.226183945,21.226183945
 10/09  16:00:00,45.0976751655,12.4432577991,0.0,0.158724748237,22.9214369646,9.5742556536,19.3184717704,19.3184717704
 10/09  17:00:00,34.956060155,12.4432577991,0.0,0.0511526393199,15.2809579764,7.1806917402,36.765484931,36.765484931
 10/09  18:00:00,24.9826494069,12.4432577991,0.0,0.111784792812,7.6404789882,4.7871278268,49.5966947808,49.5966947808
 10/09  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/09  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  06:00:00,26.054842404,12.4432577991,0.0,1.04190094451,1.91011974705,2.3935639134,120.030235375,120.030235375
 10/10  07:00:00,32.5416676769,12.4432577991,0.0,0.782469729483,7.6404789882,4.7871278268,90.7441890037,90.7441890037
 10/10  08:00:00,40.5450510565,12.4432577991,0.0,0.623122090007,19.1011974705,8.3774736969,70.1455205984,70.1455205984
 10/10  09:00:00,57.8865607542,12.4432577991,0.0,0.290109897888,34.3821554469,10.7710376103,37.5676743156,37.5676743156
 10/10  10:00:00,57.5974968374,12.435125282,0.0,0.00917849811438,34.3821554469,10.7710376103,19.261425192,19.261425192
 10/10  11:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,3.42181319067,3.42181319067
 10/10  12:00:00,57.7687031438,12.4310590235,0.184451063108,0.0,34.3821554469,10.7710376103,0.844706651955,0.844706651955
 10/10  13:00:00,58.1493647664,12.4310590235,0.565112685639,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  14:00:00,58.3767991849,12.4310590235,0.792547104178,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  15:00:00,58.3347247784,12.4310590235,0.750472697701,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  16:00:00,58.0738451713,12.4310590235,0.489593090556,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  17:00:00,57.900760467,12.4310590235,0.316508386309,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/10  18:00:00,44.9880093117,12.4310590235,0.0612576699692,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/10  19:00:00,53.1927516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/10  20:00:00,48.1757301909,12.4310590235,0.0,0.0,19.1011974705,8.3774736969,0.850632925682,0.850632925682
 10/10  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/10  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  06:00:00,25.8390509124,12.4432577991,0.0,0.826109452855,1.91011974705,2.3935639134,107.184529578,107.184529578
 10/11  07:00:00,32.4022752331,12.4432577991,0.0,0.643077285692,7.6404789882,4.7871278268,81.6724555996,81.6724555996
 10/11  08:00:00,40.4435741708,12.4432577991,0.0,0.521645204323,19.1011974705,8.3774736969,63.9128080198,63.9128080198
 10/11  09:00:00,57.9187754867,12.4432577991,0.0,0.322324630377,34.3821554469,10.7710376103,36.852073214,36.852073214
 10/11  10:00:00,57.7933468833,12.4432577991,0.0,0.196896026992,34.3821554469,10.7710376103,23.6471873684,23.6471873684
 10/11  11:00:00,57.6867200407,12.4432577991,0.0,0.0902691844226,34.3821554469,10.7710376103,11.7088470134,11.7088470134
 10/11  12:00:00,57.609553883,12.4432577991,0.0,0.0131030267227,34.3821554469,10.7710376103,7.31734745324,7.31734745324
 10/11  13:00:00,57.5883183392,12.435125282,0.0,0.0,34.3821554469,10.7710376103,3.4127911066,3.4127911066
 10/11  14:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,1.26812829768,1.26812829768
 10/11  15:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.660159973515,0.660159973515
 10/11  16:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.342594928879,0.342594928879
 10/11  17:00:00,57.607434347,12.4412246698,0.0,0.0130166199625,34.3821554469,10.7710376103,0.42892125095,0.42892125095
 10/11  18:00:00,46.3882598293,12.4432577991,0.0,0.0716427453723,22.9214369646,9.5742556536,3.87756179744,3.87756179744
 10/11  19:00:00,53.3525804398,12.4432577991,0.0,0.147630022551,22.9214369646,9.5742556536,11.5422781059,11.5422781059
 10/11  20:00:00,48.361518815,12.4432577991,0.0,0.173589848551,19.1011974705,8.3774736969,14.3201841383,14.3201841383
 10/11  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/11  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  06:00:00,25.6456063899,12.4432577991,0.0,0.632664930357,1.91011974705,2.3935639134,72.8409698031,72.8409698031
 10/12  07:00:00,32.2534740956,12.4432577991,0.0,0.494276148193,7.6404789882,4.7871278268,53.4925552589,53.4925552589
 10/12  08:00:00,40.3174228634,12.4432577991,0.0,0.395493896968,19.1011974705,8.3774736969,39.7689320227,39.7689320227
 10/12  09:00:00,57.7575658447,12.4432577991,0.0,0.1611149884,34.3821554469,10.7710376103,17.5008391221,17.5008391221
 10/12  10:00:00,57.5872823417,12.4330921528,0.0,0.000997131688877,34.3821554469,10.7710376103,9.07674750495,9.07674750495
 10/12  11:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,1.40844100222,1.40844100222
 10/12  12:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.912825329885,0.912825329885
 10/12  13:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.440945627065,0.440945627065
 10/12  14:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.101883751187,0.101883751187
 10/12  15:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.00221278191847,0.00221278191847
 10/12  16:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0032259936741,0.0032259936741
 10/12  17:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.0881350613497,0.0881350613497
 10/12  18:00:00,46.3583222906,12.4432577991,0.0,0.0417052066908,22.9214369646,9.5742556536,5.95086718186,5.95086718186
 10/12  19:00:00,53.3716937995,12.4432577991,0.0,0.166743382246,22.9214369646,9.5742556536,16.7327070276,16.7327070276
 10/12  20:00:00,48.4199115277,12.4432577991,0.0,0.231982561219,19.1011974705,8.3774736969,23.6301208817,23.6301208817
 10/12  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/12  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  06:00:00,26.3316715123,12.4432577991,0.0,1.3187300528,1.91011974705,2.3935639134,159.257921842,159.257921842
 10/13  07:00:00,32.8058200131,12.4432577991,0.0,1.04662206565,7.6404789882,4.7871278268,130.447435372,130.447435372
 10/13  08:00:00,40.8058638693,12.4432577991,0.0,0.883934902781,19.1011974705,8.3774736969,109.565764691,109.565764691
 10/13  09:00:00,58.1544980138,12.4432577991,0.0,0.558047157557,34.3821554469,10.7710376103,74.3489846043,74.3489846043
 10/13  10:00:00,57.7939996689,12.4432577991,0.0,0.197548812665,34.3821554469,10.7710376103,52.154163277,52.154163277
 10/13  11:00:00,57.5885932583,12.4330921528,0.0,0.00230804828599,34.3821554469,10.7710376103,35.3968582179,35.3968582179
 10/13  12:00:00,57.5875431842,12.4330921528,0.0,0.00125797418091,34.3821554469,10.7710376103,31.2671977068,31.2671977068
 10/13  13:00:00,57.6929651576,12.4432577991,0.0,0.096514301328,34.3821554469,10.7710376103,28.1516262519,28.1516262519
 10/13  14:00:00,57.6956993873,12.4432577991,0.0,0.0992485310658,34.3821554469,10.7710376103,24.7602673542,24.7602673542
 10/13  15:00:00,57.6780958795,12.4432577991,0.0,0.0816450232584,34.3821554469,10.7710376103,19.2495754105,19.2495754105
 10/13  16:00:00,57.6990177397,12.4432577991,0.0,0.102566883446,34.3821554469,10.7710376103,18.7418247272,18.7418247272
 10/13  17:00:00,57.7751553252,12.4432577991,0.0,0.178704468896,34.3821554469,10.7710376103,23.6445807111,23.6445807111
 10/13  18:00:00,46.5782033613,12.4432577991,0.0,0.26158627733,22.9214369646,9.5742556536,30.4330947831,30.4330947831
 10/13  19:00:00,53.5511047079,12.4432577991,0.0,0.34615429062,22.9214369646,9.5742556536,40.215181847,40.215181847
 10/13  20:00:00,48.5923541055,12.4432577991,0.0,0.404425139016,19.1011974705,8.3774736969,49.0706963401,49.0706963401
 10/13  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/13  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/14  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  06:00:00,25.9114940882,12.4432577991,0.0,1.49694360703,1.91011974705,1.79517293505,176.054183903,176.054183903
 10/14  07:00:00,27.9015938346,12.4432577991,0.0,1.15941733798,3.8202394941,3.5903458701,142.448983584,142.448983584
 10/14  08:00:00,30.8800574493,12.4432577991,0.0,0.992171384438,11.4607184823,5.9839097835,124.745632371,124.745632371
 10/14  09:00:00,45.653031975,12.4432577991,0.0,0.714081557744,22.9214369646,9.5742556536,94.00907469,94.00907469
 10/14  10:00:00,58.0615276102,12.4432577991,0.0,0.46507675395,34.3821554469,10.7710376103,69.5323673846,69.5323673846
 10/14  11:00:00,57.9587873101,12.4432577991,0.0,0.362336453829,34.3821554469,10.7710376103,52.7836655083,52.7836655083
 10/14  12:00:00,57.8368162618,12.4432577991,0.0,0.240365405541,34.3821554469,10.7710376103,43.902447753,43.902447753
 10/14  13:00:00,57.7616591441,12.4432577991,0.0,0.165208287819,34.3821554469,10.7710376103,36.3586220392,36.3586220392
 10/14  14:00:00,57.7481463455,12.4432577991,0.0,0.151695489257,34.3821554469,10.7710376103,32.8769824933,32.8769824933
 10/14  15:00:00,57.7757593457,12.4432577991,0.0,0.179308489412,34.3821554469,10.7710376103,31.8459218413,31.8459218413
 10/14  16:00:00,57.8183579695,12.4432577991,0.0,0.221907113214,34.3821554469,10.7710376103,31.1599525523,31.1599525523
 10/14  17:00:00,57.8975090101,12.4432577991,0.0,0.301058153855,34.3821554469,10.7710376103,38.1223900597,38.1223900597
 10/14  18:00:00,41.7334873079,12.4432577991,0.0,0.433891674737,19.1011974705,8.3774736969,58.2554129559,58.2554129559
 10/14  19:00:00,38.6696754394,12.4432577991,0.0,0.515789374542,11.4607184823,5.9839097835,68.2721271497,68.2721271497
 10/14  20:00:00,38.7297826472,12.4432577991,0.0,0.575896582293,11.4607184823,5.9839097835,73.9037770245,73.9037770245
 10/14  21:00:00,28.7655826905,12.4432577991,0.0,0.6457395272,3.8202394941,3.5903458701,85.5676583905,85.5676583905
 10/14  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/14  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  04:00:00,11.9826143756,0.00609938777718,0.0,0.00522230575679,1.91011974705,1.79517293505,0.0,0.0
 10/15  05:00:00,12.0341990377,0.0226720303322,0.0,0.0402343252553,1.91011974705,1.79517293505,0.319106257553,0.319106257553
 10/15  06:00:00,12.0513301458,0.024925697788,0.0,0.0551117658857,1.91011974705,1.79517293505,0.381673884068,0.381673884068
 10/15  07:00:00,10.6855482813,0.0347991990535,0.0,0.0571230667674,1.91011974705,1.79517293505,0.68273000718,0.68273000718
 10/15  08:00:00,21.4226589708,12.4432577991,0.0,1.56881580749,3.8202394941,3.5903458701,183.84777697,183.84777697
 10/15  09:00:00,20.9364845427,12.4432577991,0.0,1.08264137945,3.8202394941,3.5903458701,133.562451533,133.562451533
 10/15  10:00:00,35.7640065414,12.4432577991,0.0,0.859099025685,15.2809579764,7.1806917402,107.24497498,107.24497498
 10/15  11:00:00,35.6313263305,12.4432577991,0.0,0.726418814813,15.2809579764,7.1806917402,95.7723550879,95.7723550879
 10/15  12:00:00,45.5650501819,12.4432577991,0.0,0.626099764667,22.9214369646,9.5742556536,79.8691264215,79.8691264215
 10/15  13:00:00,45.526285244,12.4432577991,0.0,0.587334826731,22.9214369646,9.5742556536,73.448902705,73.448902705
 10/15  14:00:00,45.4820761375,12.4432577991,0.0,0.543125720195,22.9214369646,9.5742556536,70.1716514538,70.1716514538
 10/15  15:00:00,45.4598880585,12.4432577991,0.0,0.520937641241,22.9214369646,9.5742556536,69.2659228367,69.2659228367
 10/15  16:00:00,45.4954109393,12.4432577991,0.0,0.556460522001,22.9214369646,9.5742556536,69.5474220456,69.5474220456
 10/15  17:00:00,35.2067036271,12.4432577991,0.0,0.301796111471,15.2809579764,7.1806917402,93.4719607328,93.4719607328
 10/15  18:00:00,26.6124249468,12.4432577991,0.0,0.363893666079,7.6404789882,4.7871278268,104.536647345,104.536647345
 10/15  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/15  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/16  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  05:00:00,12.5781657293,0.00813251703624,0.0,0.000349551852894,1.91011974705,2.3935639134,0.0,0.0
 10/16  06:00:00,26.5300034894,12.4432577991,0.0,1.51706202986,1.91011974705,2.3935639134,168.858182883,168.858182883
 10/16  07:00:00,32.8679978476,12.4432577991,0.0,1.10879990021,7.6404789882,4.7871278268,127.415880237,127.415880237
 10/16  08:00:00,40.8676077135,12.4432577991,0.0,0.945678747004,19.1011974705,8.3774736969,107.820227525,107.820227525
 10/16  09:00:00,58.3316877365,12.4432577991,0.0,0.735236880228,34.3821554469,10.7710376103,81.9565116886,81.9565116886
 10/16  10:00:00,58.1716434605,12.4432577991,0.0,0.575192604214,34.3821554469,10.7710376103,71.094571064,71.094571064
 10/16  11:00:00,58.008084491,12.4432577991,0.0,0.411633634681,34.3821554469,10.7710376103,57.3871091066,57.3871091066
 10/16  12:00:00,57.8675239632,12.4432577991,0.0,0.271073106951,34.3821554469,10.7710376103,48.7246683639,48.7246683639
 10/16  13:00:00,57.7861401133,12.4432577991,0.0,0.189689256982,34.3821554469,10.7710376103,41.0988309287,41.0988309287
 10/16  14:00:00,57.704167315,12.4432577991,0.0,0.10771645877,34.3821554469,10.7710376103,35.6514837037,35.6514837037
 10/16  15:00:00,57.6970039836,12.4432577991,0.0,0.100553127347,34.3821554469,10.7710376103,30.2098564017,30.2098564017
 10/16  16:00:00,57.7528594419,12.4432577991,0.0,0.156408585587,34.3821554469,10.7710376103,29.9324166637,29.9324166637
 10/16  17:00:00,57.8717484445,12.4432577991,0.0,0.275297588194,34.3821554469,10.7710376103,41.2383724736,41.2383724736
 10/16  18:00:00,46.7547811313,12.4432577991,0.0,0.438164047322,22.9214369646,9.5742556536,58.5881548588,58.5881548588
 10/16  19:00:00,53.8119473745,12.4432577991,0.0,0.606996957239,22.9214369646,9.5742556536,78.4567311566,78.4567311566
 10/16  20:00:00,48.888041991,12.4432577991,0.0,0.700113024555,19.1011974705,8.3774736969,89.0967005607,89.0967005607
 10/16  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/16  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  02:00:00,12.5802562263,0.00609938777718,0.0,0.00447317809421,1.91011974705,2.3935639134,0.0,0.0
 10/17  03:00:00,12.66571962,0.0403018211464,0.0,0.0557341384167,1.91011974705,2.3935639134,0.848661060151,0.848661060151
 10/17  04:00:00,12.7547781321,0.081427592961,0.0,0.103666878645,1.91011974705,2.3935639134,2.09465876733,2.09465876733
 10/17  05:00:00,12.8139980264,0.109150321183,0.0,0.135164044725,1.91011974705,2.3935639134,2.91926359372,2.91926359372
 10/17  06:00:00,26.8360321509,12.4432577991,0.0,1.82309069133,1.91011974705,2.3935639134,221.064340011,221.064340011
 10/17  07:00:00,33.170316977,12.4432577991,0.0,1.41111902955,7.6404789882,4.7871278268,173.718847261,173.718847261
 10/17  08:00:00,41.0992750377,12.4432577991,0.0,1.17734607123,19.1011974705,8.3774736969,144.893274076,144.893274076
 10/17  09:00:00,58.4296710154,12.4432577991,0.0,0.833220159094,34.3821554469,10.7710376103,104.6844045,104.6844045
 10/17  10:00:00,58.0550044597,12.4432577991,0.0,0.458553603375,34.3821554469,10.7710376103,78.2779733705,78.2779733705
 10/17  11:00:00,57.8393707961,12.4432577991,0.0,0.24291993978,34.3821554469,10.7710376103,55.8632256036,55.8632256036
 10/17  12:00:00,57.6820975295,12.4432577991,0.0,0.0856466732125,34.3821554469,10.7710376103,43.1111374333,43.1111374333
 10/17  13:00:00,57.58628521,12.4330921528,0.0,0.0,34.3821554469,10.7710376103,31.5135393618,31.5135393618
 10/17  14:00:00,57.6245762874,12.4412246698,0.0,0.0301585603358,34.3821554469,10.7710376103,25.0632279763,25.0632279763
 10/17  15:00:00,57.6134416586,12.4432577991,0.0,0.016990802294,34.3821554469,10.7710376103,19.3028705659,19.3028705659
 10/17  16:00:00,57.6150932422,12.4432577991,0.0,0.0186423859436,34.3821554469,10.7710376103,18.3420722802,18.3420722802
 10/17  17:00:00,57.7447908756,12.4432577991,0.0,0.148340019301,34.3821554469,10.7710376103,23.9706122644,23.9706122644
 10/17  18:00:00,47.9559260198,12.4432577991,0.0,0.261642269149,22.9214369646,9.5742556536,32.6292596721,32.6292596721
 10/17  19:00:00,53.5726768423,12.4432577991,0.0,0.367726425039,22.9214369646,9.5742556536,44.1687319531,44.1687319531
 10/17  20:00:00,48.5985379668,12.4432577991,0.0,0.410609000313,19.1011974705,8.3774736969,49.6297318503,49.6297318503
 10/17  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/17  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  06:00:00,26.0079830376,12.4432577991,0.0,0.995041578085,1.91011974705,2.3935639134,114.922662868,114.922662868
 10/18  07:00:00,33.8803558773,12.4432577991,0.0,0.743491263239,7.6404789882,4.7871278268,86.0384430458,86.0384430458
 10/18  08:00:00,40.560216785,12.4432577991,0.0,0.638287818479,19.1011974705,8.3774736969,71.2105232964,71.2105232964
 10/18  09:00:00,58.1018804265,12.4432577991,0.0,0.505429570256,34.3821554469,10.7710376103,50.1024625377,50.1024625377
 10/18  10:00:00,58.0186265079,12.4432577991,0.0,0.422175651623,34.3821554469,10.7710376103,43.3262407193,43.3262407193
 10/18  11:00:00,57.9201163008,12.4432577991,0.0,0.323665444477,34.3821554469,10.7710376103,31.892770659,31.892770659
 10/18  12:00:00,57.8550670931,12.4432577991,0.0,0.258616236773,34.3821554469,10.7710376103,25.3278933471,25.3278933471
 10/18  13:00:00,57.786964569,12.4432577991,0.0,0.190513712722,34.3821554469,10.7710376103,19.2785988616,19.2785988616
 10/18  14:00:00,57.7491747342,12.4432577991,0.0,0.152723877873,34.3821554469,10.7710376103,15.8294831821,15.8294831821
 10/18  15:00:00,57.7077563639,12.4432577991,0.0,0.111305507576,34.3821554469,10.7710376103,11.5978237351,11.5978237351
 10/18  16:00:00,57.7105406639,12.4432577991,0.0,0.114089807633,34.3821554469,10.7710376103,12.0881572662,12.0881572662
 10/18  17:00:00,57.7646029888,12.4432577991,0.0,0.168152132548,34.3821554469,10.7710376103,17.8587225656,17.8587225656
 10/18  18:00:00,47.948196238,12.4432577991,0.0,0.253912487369,22.9214369646,9.5742556536,25.2942077104,25.2942077104
 10/18  19:00:00,53.5495838711,12.4432577991,0.0,0.344633453843,22.9214369646,9.5742556536,35.9014044322,35.9014044322
 10/18  20:00:00,48.5907471867,12.4432577991,0.0,0.402818220226,19.1011974705,8.3774736969,44.2768602113,44.2768602113
 10/18  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/18  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/18  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  06:00:00,26.3771854799,12.4432577991,0.0,1.3642440204,1.91011974705,2.3935639134,156.904512815,156.904512815
 10/19  07:00:00,34.112584809,12.4432577991,0.0,0.975720194943,7.6404789882,4.7871278268,114.864543502,114.864543502
 10/19  08:00:00,40.7405975149,12.4432577991,0.0,0.81866854847,19.1011974705,8.3774736969,94.4460587317,94.4460587317
 10/19  09:00:00,58.2161756072,12.4432577991,0.0,0.619724750913,34.3821554469,10.7710376103,68.6155836909,68.6155836909
 10/19  10:00:00,57.9687036885,12.4432577991,0.0,0.372252832201,34.3821554469,10.7710376103,56.2925132127,56.2925132127
 10/19  11:00:00,57.7957379208,12.4432577991,0.0,0.199287064523,34.3821554469,10.7710376103,40.6419873518,40.6419873518
 10/19  12:00:00,57.8070185847,12.4432577991,0.0,0.210567728386,34.3821554469,10.7710376103,30.8254117904,30.8254117904
 10/19  13:00:00,57.7999855472,12.4432577991,0.0,0.203534690909,34.3821554469,10.7710376103,21.5574492696,21.5574492696
 10/19  14:00:00,57.7286158618,12.4432577991,0.0,0.132165005503,34.3821554469,10.7710376103,17.1709866195,17.1709866195
 10/19  15:00:00,57.6044506381,12.4391915406,0.0,0.0120660403752,34.3821554469,10.7710376103,13.6684930002,13.6684930002
 10/19  16:00:00,57.6651994583,12.4432577991,0.0,0.0687486019977,34.3821554469,10.7710376103,15.5236721116,15.5236721116
 10/19  17:00:00,57.7373558847,12.4432577991,0.0,0.140905028424,34.3821554469,10.7710376103,21.1429077209,21.1429077209
 10/19  18:00:00,47.9326444245,12.4432577991,0.0,0.238360673882,22.9214369646,9.5742556536,27.5311128316,27.5311128316
 10/19  19:00:00,53.5457156906,12.4432577991,0.0,0.340765273291,22.9214369646,9.5742556536,37.0670447764,37.0670447764
 10/19  20:00:00,48.5848194176,12.4432577991,0.0,0.396890451115,19.1011974705,8.3774736969,44.2818066905,44.2818066905
 10/19  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/19  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/19  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  06:00:00,26.4620887421,12.4432577991,0.0,1.44914728261,1.91011974705,2.3935639134,169.810005171,169.810005171
 10/20  07:00:00,34.2907133088,12.4432577991,0.0,1.15384869468,7.6404789882,4.7871278268,141.240098674,141.240098674
 10/20  08:00:00,40.8984872017,12.4432577991,0.0,0.976558235271,19.1011974705,8.3774736969,119.659498422,119.659498422
 10/20  09:00:00,58.1813015025,12.4432577991,0.0,0.584850646216,34.3821554469,10.7710376103,82.283534719,82.283534719
 10/20  10:00:00,57.7375459482,12.4412246698,0.0,0.143128221191,34.3821554469,10.7710376103,58.1711405649,58.1711405649
 10/20  11:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,32.9418587064,32.9418587064
 10/20  12:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,15.734059008,15.734059008
 10/20  13:00:00,57.6715766792,12.4310590235,0.0873245984714,0.0,34.3821554469,10.7710376103,3.06964279033,3.06964279033
 10/20  14:00:00,57.9118175767,12.4310590235,0.327565495985,0.0,34.3821554469,10.7710376103,0.689100773378,0.689100773378
 10/20  15:00:00,58.0872414683,12.4310590235,0.502989387552,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  16:00:00,58.0874053894,12.4310590235,0.503153308701,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  17:00:00,57.8015234455,12.4310590235,0.217271364791,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/20  18:00:00,47.6839681731,12.4310590235,0.00188319801707,0.0,22.9214369646,9.5742556536,0.000100209314423,0.000100209314423
 10/20  19:00:00,53.1927516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,0.687093618046,0.687093618046
 10/20  20:00:00,48.1757301909,12.4310590235,0.0,0.0,19.1011974705,8.3774736969,6.91692841887,6.91692841887
 10/20  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/20  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/21  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  06:00:00,25.0854783051,12.4432577991,0.0,0.670927823929,1.91011974705,1.79517293505,89.1958414696,89.1958414696
 10/21  07:00:00,28.6295738,12.4432577991,0.0,0.509730636769,3.8202394941,3.5903458701,65.2710827663,65.2710827663
 10/21  08:00:00,30.2950137344,12.4432577991,0.0,0.407127669473,11.4607184823,5.9839097835,49.4717851306,49.4717851306
 10/21  09:00:00,45.1308735987,12.4432577991,0.0,0.191923181459,22.9214369646,9.5742556536,22.8617070463,22.8617070463
 10/21  10:00:00,57.5950597859,12.435125282,0.0,0.00674144666023,34.3821554469,10.7710376103,4.89948565722,4.89948565722
 10/21  11:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,0.738036156294,0.738036156294
 10/21  12:00:00,57.7439754522,12.4310590235,0.159723371495,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  13:00:00,58.0374755668,12.4310590235,0.453223486107,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  14:00:00,58.1424001322,12.4310590235,0.558148051496,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  15:00:00,58.233887959,12.4310590235,0.64963587825,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  16:00:00,58.2449138873,12.4310590235,0.660661806567,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  17:00:00,58.0469827532,12.4310590235,0.462730672427,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/21  18:00:00,42.7646318348,12.4310590235,0.0995683105824,0.0,19.1011974705,8.3774736969,0.0,0.0
 10/21  19:00:00,38.1416872893,12.4310590235,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/21  20:00:00,38.1416872893,12.4310590235,0.0,0.0,11.4607184823,5.9839097835,0.0,0.0
 10/21  21:00:00,28.1076443877,12.4310590235,0.0,0.0,3.8202394941,3.5903458701,3.01160754645e-05,3.01160754645e-05
 10/21  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/21  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  08:00:00,20.228310749,12.4432577991,0.0,0.374467585769,3.8202394941,3.5903458701,45.6226372551,45.6226372551
 10/22  09:00:00,20.0769544802,12.4432577991,0.0,0.223111316927,3.8202394941,3.5903458701,28.9173958004,28.9173958004
 10/22  10:00:00,35.0174990205,12.4432577991,0.0,0.112591504779,15.2809579764,7.1806917402,15.9565345703,15.9565345703
 10/22  11:00:00,34.9621754922,12.4432577991,0.0,0.0572679765609,15.2809579764,7.1806917402,10.4387532293,10.4387532293
 10/22  12:00:00,44.928784771,12.4330921528,0.0,0.0,22.9214369646,9.5742556536,0.264279225146,0.264279225146
 10/22  13:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  14:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  15:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  16:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,0.0,0.0
 10/22  17:00:00,34.8927087401,12.4310590235,0.0,0.0,15.2809579764,7.1806917402,16.3476106207,16.3476106207
 10/22  18:00:00,27.643111269,12.4391915406,0.0,0.0209795800815,7.6404789882,4.7871278268,32.5447891143,32.5447891143
 10/22  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/22  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/23  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  06:00:00,26.1303316805,12.4432577991,0.0,1.11739022098,1.91011974705,2.3935639134,133.208684629,133.208684629
 10/23  07:00:00,34.0056700352,12.4432577991,0.0,0.868805421154,7.6404789882,4.7871278268,104.898006021,104.898006021
 10/23  08:00:00,40.7023923141,12.4432577991,0.0,0.780463347625,19.1011974705,8.3774736969,92.5870111282,92.5870111282
 10/23  09:00:00,58.2576937097,12.4432577991,0.0,0.661242853463,34.3821554469,10.7710376103,73.945587974,73.945587974
 10/23  10:00:00,58.1694106294,12.4432577991,0.0,0.572959773083,34.3821554469,10.7710376103,69.3767984995,69.3767984995
 10/23  11:00:00,58.0097692758,12.4432577991,0.0,0.413318419504,34.3821554469,10.7710376103,60.2485673407,60.2485673407
 10/23  12:00:00,57.8689432752,12.4432577991,0.0,0.272492418928,34.3821554469,10.7710376103,55.8848767591,55.8848767591
 10/23  13:00:00,57.6474247756,12.4432577991,0.0,0.0509739193211,34.3821554469,10.7710376103,50.8336240011,50.8336240011
 10/23  14:00:00,57.6859965925,12.4432577991,0.0,0.0895457362234,34.3821554469,10.7710376103,48.351491704,48.351491704
