Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/23  15:00:00,57.7451354418,12.4432577991,0.0,0.148684585503,34.3821554469,10.7710376103,44.122343145,44.122343145
 10/23  16:00:00,57.8618271992,12.4432577991,0.0,0.26537634294,34.3821554469,10.7710376103,45.367273824,45.367273824
 10/23  17:00:00,57.9536599983,12.4432577991,0.0,0.357209142021,34.3821554469,10.7710376103,52.5220210222,52.5220210222
 10/23  18:00:00,49.5367650464,12.4432577991,0.0,0.464814629099,22.9214369646,9.5742556536,62.2706680944,62.2706680944
 10/23  19:00:00,53.7764803538,12.4432577991,0.0,0.571529936505,22.9214369646,9.5742556536,74.1441682835,74.1441682835
 10/23  20:00:00,48.8352332987,12.4432577991,0.0,0.647304332216,19.1011974705,8.3774736969,83.9368044781,83.9368044781
 10/23  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/23  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/23  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  06:00:00,26.5412565407,12.4432577991,0.0,1.52831508113,1.91011974705,2.3935639134,176.84138965,176.84138965
 10/24  07:00:00,34.2637922052,12.4432577991,0.0,1.12692759117,7.6404789882,4.7871278268,135.074569999,135.074569999
 10/24  08:00:00,40.8920972258,12.4432577991,0.0,0.970168259356,19.1011974705,8.3774736969,115.271034793,115.271034793
 10/24  09:00:00,58.358555235,12.4432577991,0.0,0.762104378728,34.3821554469,10.7710376103,88.6567609619,88.6567609619
 10/24  10:00:00,58.1258954869,12.4432577991,0.0,0.529444630585,34.3821554469,10.7710376103,76.2095284992,76.2095284992
 10/24  11:00:00,57.9375208706,12.4432577991,0.0,0.341070014287,34.3821554469,10.7710376103,58.6928238006,58.6928238006
 10/24  12:00:00,57.7357767936,12.4432577991,0.0,0.139325937365,34.3821554469,10.7710376103,43.6606027408,43.6606027408
 10/24  13:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,29.4480995912,29.4480995912
 10/24  14:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,21.7299453203,21.7299453203
 10/24  15:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,15.0282405136,15.0282405136
 10/24  16:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,13.0663420227,13.0663420227
 10/24  17:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,17.709867774,17.709867774
 10/24  18:00:00,49.1593150929,12.4412246698,0.0,0.0893978048667,22.9214369646,9.5742556536,25.2298161018,25.2298161018
 10/24  19:00:00,53.4818217655,12.4432577991,0.0,0.276871348263,22.9214369646,9.5742556536,35.9094716946,35.9094716946
 10/24  20:00:00,48.5308448513,12.4432577991,0.0,0.342915884802,19.1011974705,8.3774736969,42.5710112323,42.5710112323
 10/24  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/24  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  06:00:00,26.0059848944,12.4432577991,0.0,0.993043434917,1.91011974705,2.3935639134,116.751339232,116.751339232
 10/25  07:00:00,33.8588847984,12.4432577991,0.0,0.722020184294,7.6404789882,4.7871278268,84.5680963832,84.5680963832
 10/25  08:00:00,41.9117367189,12.4432577991,0.0,0.612141085744,19.1011974705,8.3774736969,69.0767643664,69.0767643664
 10/25  09:00:00,58.0763223666,12.4432577991,0.0,0.479871510333,34.3821554469,10.7710376103,49.0328257691,49.0328257691
 10/25  10:00:00,58.0132089258,12.4432577991,0.0,0.41675806949,34.3821554469,10.7710376103,43.4764106128,43.4764106128
 10/25  11:00:00,57.8988238805,12.4432577991,0.0,0.302373024234,34.3821554469,10.7710376103,34.0179308475,34.0179308475
 10/25  12:00:00,57.8577665735,12.4432577991,0.0,0.261315717194,34.3821554469,10.7710376103,30.5160925308,30.5160925308
 10/25  13:00:00,57.8619809744,12.4432577991,0.0,0.265530118133,34.3821554469,10.7710376103,27.8140464335,27.8140464335
 10/25  14:00:00,57.8317775444,12.4432577991,0.0,0.235326688155,34.3821554469,10.7710376103,24.2154841097,24.2154841097
 10/25  15:00:00,57.7895123246,12.4432577991,0.0,0.193061468366,34.3821554469,10.7710376103,18.6432320601,18.6432320601
 10/25  16:00:00,57.8040260738,12.4432577991,0.0,0.207575217567,34.3821554469,10.7710376103,17.9393253977,17.9393253977
 10/25  17:00:00,57.826107772,12.4432577991,0.0,0.229656915746,34.3821554469,10.7710376103,20.7385030788,20.7385030788
 10/25  18:00:00,49.3323564739,12.4432577991,0.0,0.260406056628,22.9214369646,9.5742556536,24.3449381887,24.3449381887
 10/25  19:00:00,53.5160535112,12.4432577991,0.0,0.311103093956,22.9214369646,9.5742556536,30.4259518651,30.4259518651
 10/25  20:00:00,48.5294524059,12.4432577991,0.0,0.341523439383,19.1011974705,8.3774736969,34.8448135973,34.8448135973
 10/25  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/25  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/25  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  06:00:00,26.1350743353,12.4432577991,0.0,1.12213287582,1.91011974705,2.3935639134,128.599719907,128.599719907
 10/26  07:00:00,33.9839476197,12.4432577991,0.0,0.847083005592,7.6404789882,4.7871278268,98.6320970095,98.6320970095
 10/26  08:00:00,42.038405314,12.4432577991,0.0,0.738809680848,19.1011974705,8.3774736969,83.8669060146,83.8669060146
 10/26  09:00:00,58.1937218881,12.4432577991,0.0,0.59727103179,34.3821554469,10.7710376103,62.9792383129,62.9792383129
 10/26  10:00:00,58.1023368512,12.4432577991,0.0,0.505885994921,34.3821554469,10.7710376103,56.2968904715,56.2968904715
 10/26  11:00:00,58.0029942263,12.4432577991,0.0,0.406543369986,34.3821554469,10.7710376103,45.4817398703,45.4817398703
 10/26  12:00:00,57.9434735563,12.4432577991,0.0,0.347022699991,34.3821554469,10.7710376103,39.8992660894,39.8992660894
 10/26  13:00:00,57.9040421771,12.4432577991,0.0,0.307591320823,34.3821554469,10.7710376103,34.7485948912,34.7485948912
 10/26  14:00:00,57.8864677669,12.4432577991,0.0,0.290016910622,34.3821554469,10.7710376103,33.6867986836,33.6867986836
 10/26  15:00:00,57.8782548184,12.4432577991,0.0,0.281803962074,34.3821554469,10.7710376103,33.6631828733,33.6631828733
 10/26  16:00:00,57.9439479696,12.4432577991,0.0,0.347497113321,34.3821554469,10.7710376103,39.1196106946,39.1196106946
 10/26  17:00:00,57.9977502892,12.4432577991,0.0,0.401299432888,34.3821554469,10.7710376103,46.0604644623,46.0604644623
 10/26  18:00:00,49.5178064074,12.4432577991,0.0,0.44585599009,22.9214369646,9.5742556536,52.2255770964,52.2255770964
 10/26  19:00:00,53.7247442781,12.4432577991,0.0,0.519793860778,22.9214369646,9.5742556536,60.8980724671,60.8980724671
 10/26  20:00:00,48.7408551099,12.4432577991,0.0,0.552926143375,19.1011974705,8.3774736969,64.6312452564,64.6312452564
 10/26  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/26  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  06:00:00,26.3439404547,12.4432577991,0.0,1.33099899518,1.91011974705,2.3935639134,149.036843366,149.036843366
 10/27  07:00:00,34.124348376,12.4432577991,0.0,0.98748376195,7.6404789882,4.7871278268,114.941953601,114.941953601
 10/27  08:00:00,42.1314780438,12.4432577991,0.0,0.83188241061,19.1011974705,8.3774736969,96.0960739215,96.0960739215
 10/27  09:00:00,58.1365862858,12.4432577991,0.0,0.540135429539,34.3821554469,10.7710376103,67.9296692265,67.9296692265
 10/27  10:00:00,57.8108078775,12.4432577991,0.0,0.214357021255,34.3821554469,10.7710376103,53.4690866707,53.4690866707
 10/27  11:00:00,57.58628521,12.4330921528,0.0,0.0,34.3821554469,10.7710376103,35.3055193128,35.3055193128
 10/27  12:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,23.5096237534,23.5096237534
 10/27  13:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,13.30437737,13.30437737
 10/27  14:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,7.04494065969,7.04494065969
 10/27  15:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,2.18218267522,2.18218267522
 10/27  16:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,1.63977053565,1.63977053565
 10/27  17:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,6.20870506661,6.20870506661
 10/27  18:00:00,49.0814639016,12.435125282,0.0,0.0176460013541,22.9214369646,9.5742556536,15.4505652732,15.4505652732
 10/27  19:00:00,53.3857954541,12.4432577991,0.0,0.180845036774,22.9214369646,9.5742556536,27.7338444526,27.7338444526
 10/27  20:00:00,48.4614191879,12.4432577991,0.0,0.273490221435,19.1011974705,8.3774736969,36.1910618101,36.1910618101
 10/27  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/27  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/28  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  06:00:00,25.6868869657,12.4432577991,0.0,1.27233648455,1.91011974705,1.79517293505,155.874020381,155.874020381
 10/28  07:00:00,29.1079296781,12.4432577991,0.0,0.988086514866,3.8202394941,3.5903458701,124.774069964,124.774069964
 10/28  08:00:00,32.1323891303,12.4432577991,0.0,0.866836398738,11.4607184823,5.9839097835,111.043478793,111.043478793
 10/28  09:00:00,45.5393427281,12.4432577991,0.0,0.600392310855,22.9214369646,9.5742556536,86.5010908789,86.5010908789
 10/28  10:00:00,57.8645366708,12.4432577991,0.0,0.26808581454,34.3821554469,10.7710376103,67.6806297614,67.6806297614
 10/28  11:00:00,57.6215549247,12.4391915406,0.0,0.0291703269303,34.3821554469,10.7710376103,52.4718920447,52.4718920447
 10/28  12:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,44.7006481636,44.7006481636
 10/28  13:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,38.2245190611,38.2245190611
 10/28  14:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,36.14808448,36.14808448
 10/28  15:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,36.273679749,36.273679749
 10/28  16:00:00,57.6516002368,12.4432577991,0.0,0.0551493805211,34.3821554469,10.7710376103,36.7415025386,36.7415025386
 10/28  17:00:00,57.7989483454,12.4432577991,0.0,0.202497489073,34.3821554469,10.7710376103,46.3678592691,46.3678592691
 10/28  18:00:00,44.4894153833,12.4432577991,0.0,0.434486416814,19.1011974705,8.3774736969,70.8497981734,70.8497981734
 10/28  19:00:00,38.7275065755,12.4432577991,0.0,0.573620510595,11.4607184823,5.9839097835,84.8380176389,84.8380176389
 10/28  20:00:00,38.8145480347,12.4432577991,0.0,0.660661969814,11.4607184823,5.9839097835,94.3464847454,94.3464847454
 10/28  21:00:00,28.8817388094,12.4432577991,0.0,0.761895646168,3.8202394941,3.5903458701,109.829276595,109.829276595
 10/28  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/28  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  03:00:00,12.0264534078,0.0309933132003,0.0,0.0241674125469,1.91011974705,1.79517293505,0.630330036356,0.630330036356
 10/29  04:00:00,12.1378820573,0.0835519298619,0.0,0.0830374453795,1.91011974705,1.79517293505,2.15110215991,2.15110215991
 10/29  05:00:00,12.2036862662,0.110023281099,0.0,0.122370302965,1.91011974705,1.79517293505,2.95314896736,2.95314896736
 10/29  06:00:00,12.3448447943,0.223462337643,0.0,0.150089774584,1.91011974705,1.79517293505,6.47161128699,6.47161128699
 10/29  07:00:00,12.3697353547,0.227478999769,0.0,0.170963672829,1.91011974705,1.79517293505,6.60510716463,6.60510716463
 10/29  08:00:00,23.0429989356,12.4432577991,0.0,1.81148910563,3.8202394941,3.5903458701,228.371802593,228.371802593
 10/29  09:00:00,20.9862004133,12.4432577991,0.0,1.13235724997,3.8202394941,3.5903458701,170.743575553,170.743575553
 10/29  10:00:00,35.5281023812,12.4432577991,0.0,0.623194865517,15.2809579764,7.1806917402,138.933956966,138.933956966
 10/29  11:00:00,35.1832913562,12.4432577991,0.0,0.278383840558,15.2809579764,7.1806917402,117.457228661,117.457228661
 10/29  12:00:00,44.9530202256,12.4371584113,0.0,0.020169196065,22.9214369646,9.5742556536,86.8176628135,86.8176628135
 10/29  13:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,65.5035277019,65.5035277019
 10/29  14:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,52.9318488129,52.9318488129
 10/29  15:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,46.5152273923,46.5152273923
 10/29  16:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,41.9214580984,41.9214580984
 10/29  17:00:00,34.8927087401,12.4310590235,0.0,0.0,15.2809579764,7.1806917402,65.4592933866,65.4592933866
 10/29  18:00:00,30.3904440429,12.435125282,0.0,0.0170452791685,7.6404789882,4.7871278268,83.7636745521,83.7636745521
 10/29  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/29  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 10/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  06:00:00,26.3309325284,12.4432577991,0.0,1.31799106885,1.91011974705,2.3935639134,163.36043837,163.36043837
 10/30  07:00:00,34.1099967826,12.4432577991,0.0,0.973132168528,7.6404789882,4.7871278268,122.822449863,122.822449863
 10/30  08:00:00,42.1045625071,12.4432577991,0.0,0.804966873989,19.1011974705,8.3774736969,101.523440184,101.523440184
 10/30  09:00:00,58.0087120521,12.4432577991,0.0,0.412261195779,34.3821554469,10.7710376103,70.9659309976,70.9659309976
 10/30  10:00:00,57.6372908222,12.4371584113,0.0,0.0469393536703,34.3821554469,10.7710376103,55.2451251689,55.2451251689
 10/30  11:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,33.542503123,33.542503123
 10/30  12:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,15.8478019244,15.8478019244
 10/30  13:00:00,57.7716626915,12.4310590235,0.187410610761,0.0,34.3821554469,10.7710376103,3.41409358595,3.41409358595
 10/30  14:00:00,57.983993212,12.4310590235,0.399741131293,0.0,34.3821554469,10.7710376103,1.41751564349,1.41751564349
 10/30  15:00:00,58.1644687928,12.4310590235,0.580216712091,0.0,34.3821554469,10.7710376103,0.342389392362,0.342389392362
 10/30  16:00:00,58.1288871047,12.4310590235,0.544635023955,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  17:00:00,57.8429191837,12.4310590235,0.258667102963,0.0,34.3821554469,10.7710376103,0.0,0.0
 10/30  18:00:00,50.4477455097,12.4310590235,0.0103272012876,0.0,22.9214369646,9.5742556536,0.270011263824,0.270011263824
 10/30  19:00:00,53.1927516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,1.51393778855,1.51393778855
 10/30  20:00:00,48.1757301909,12.4310590235,0.0,0.0,19.1011974705,8.3774736969,8.17031607593,8.17031607593
 10/30  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/30  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  06:00:00,25.7111639922,12.4432577991,0.0,0.698222532718,1.91011974705,2.3935639134,99.7174745082,99.7174745082
 10/31  07:00:00,33.74134428,12.4432577991,0.0,0.604479665933,7.6404789882,4.7871278268,82.1214162353,82.1214162353
 10/31  08:00:00,41.8462924598,12.4432577991,0.0,0.546696826683,19.1011974705,8.3774736969,70.8672064447,70.8672064447
 10/31  09:00:00,57.9609192703,12.4432577991,0.0,0.364468414039,34.3821554469,10.7710376103,49.3544635269,49.3544635269
 10/31  10:00:00,57.7462942941,12.4432577991,0.0,0.149843437773,34.3821554469,10.7710376103,40.9586653772,40.9586653772
 10/31  11:00:00,57.5870906682,12.4330921528,0.0,0.000805458243905,34.3821554469,10.7710376103,28.5369354336,28.5369354336
 10/31  12:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,20.1065603555,20.1065603555
 10/31  13:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,12.6863537804,12.6863537804
 10/31  14:00:00,57.5857969539,12.4310590235,0.00154487319112,0.0,34.3821554469,10.7710376103,7.99997850561,7.99997850561
 10/31  15:00:00,57.6368547265,12.4310590235,0.0526026458,0.0,34.3821554469,10.7710376103,3.15326239955,3.15326239955
 10/31  16:00:00,57.5968242344,12.4310590235,0.0125721537146,0.0,34.3821554469,10.7710376103,2.93692208869,2.93692208869
 10/31  17:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,11.2207435777,11.2207435777
 10/31  18:00:00,50.4394514376,12.4330921528,0.0,0.0,22.9214369646,9.5742556536,25.2267237877,25.2267237877
 10/31  19:00:00,53.384814731,12.4432577991,0.0,0.179864313691,22.9214369646,9.5742556536,43.5733116274,43.5733116274
 10/31  20:00:00,48.5388610467,12.4432577991,0.0,0.350932080199,19.1011974705,8.3774736969,58.6373135099,58.6373135099
 10/31  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 10/31  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 10/31  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  06:00:00,26.1833775538,12.4432577991,0.0,1.1704360943,1.91011974705,2.3935639134,151.703603876,151.703603876
 11/01  07:00:00,34.0259211808,12.4432577991,0.0,0.889056566724,7.6404789882,4.7871278268,116.453613592,116.453613592
 11/01  08:00:00,42.1019848786,12.4432577991,0.0,0.802389245441,19.1011974705,8.3774736969,103.136144911,103.136144911
 11/01  09:00:00,58.2891539196,12.4432577991,0.0,0.692703063304,34.3821554469,10.7710376103,85.3771800343,85.3771800343
 11/01  10:00:00,58.2416874938,12.4432577991,0.0,0.645236637553,34.3821554469,10.7710376103,82.5849828337,82.5849828337
 11/01  11:00:00,58.1597432453,12.4432577991,0.0,0.563292389011,34.3821554469,10.7710376103,73.2982690364,73.2982690364
 11/01  12:00:00,58.0990763886,12.4432577991,0.0,0.502625532361,34.3821554469,10.7710376103,66.5980363563,66.5980363563
 11/01  13:00:00,58.0448320516,12.4432577991,0.0,0.448381195348,34.3821554469,10.7710376103,60.2959846389,60.2959846389
 11/01  14:00:00,58.0298331038,12.4432577991,0.0,0.433382247512,34.3821554469,10.7710376103,58.2905358608,58.2905358608
 11/01  15:00:00,58.0243855671,12.4432577991,0.0,0.427934710849,34.3821554469,10.7710376103,56.3038835212,56.3038835212
 11/01  16:00:00,58.0570064765,12.4432577991,0.0,0.460555620224,34.3821554469,10.7710376103,59.6366811807,59.6366811807
 11/01  17:00:00,58.1101867812,12.4432577991,0.0,0.513735924912,34.3821554469,10.7710376103,65.6133717605,65.6133717605
 11/01  18:00:00,51.0130682071,12.4432577991,0.0,0.563451123151,22.9214369646,9.5742556536,70.8250519156,70.8250519156
 11/01  19:00:00,53.8379438794,12.4432577991,0.0,0.632993462081,22.9214369646,9.5742556536,78.4690720797,78.4690720797
 11/01  20:00:00,48.8564431361,12.4432577991,0.0,0.668514169662,19.1011974705,8.3774736969,82.6978566886,82.6978566886
 11/01  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/01  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  04:00:00,12.5924006499,0.0101656462953,0.0,0.0125513431854,1.91011974705,2.3935639134,0.0,0.0
 11/02  05:00:00,12.659297098,0.037012873025,0.0,0.0526005644774,1.91011974705,2.3935639134,0.749457187921,0.749457187921
 11/02  06:00:00,26.6926919872,12.4432577991,0.0,1.67975052768,1.91011974705,2.3935639134,199.144672363,199.144672363
 11/02  07:00:00,34.4150432604,12.4432577991,0.0,1.27817864631,7.6404789882,4.7871278268,155.775031471,155.775031471
 11/02  08:00:00,43.7705919077,12.4432577991,0.0,1.09332960787,19.1011974705,8.3774736969,133.37733804,133.37733804
 11/02  09:00:00,58.3814278542,12.4432577991,0.0,0.784976997916,34.3821554469,10.7710376103,102.261217598,102.261217598
 11/02  10:00:00,58.1103018774,12.4432577991,0.0,0.513851021118,34.3821554469,10.7710376103,85.9115983366,85.9115983366
 11/02  11:00:00,57.8013287038,12.4432577991,0.0,0.204877847559,34.3821554469,10.7710376103,67.6263831186,67.6263831186
 11/02  12:00:00,57.5946594355,12.435125282,0.0,0.00634109622868,34.3821554469,10.7710376103,55.3020906224,55.3020906224
 11/02  13:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,44.5990673585,44.5990673585
 11/02  14:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,38.9819686417,38.9819686417
 11/02  15:00:00,57.6255145188,12.4391915406,0.0,0.0331299210784,34.3821554469,10.7710376103,34.9515406003,34.9515406003
 11/02  16:00:00,57.7570365174,12.4432577991,0.0,0.16058566117,34.3821554469,10.7710376103,36.0616953055,36.0616953055
 11/02  17:00:00,57.8838324601,12.4432577991,0.0,0.287381603821,34.3821554469,10.7710376103,43.048438853,43.048438853
 11/02  18:00:00,50.8337688467,12.4432577991,0.0,0.384151762751,22.9214369646,9.5742556536,51.3809067523,51.3809067523
 11/02  19:00:00,53.6740290976,12.4432577991,0.0,0.469078680356,22.9214369646,9.5742556536,61.9787067929,61.9787067929
 11/02  20:00:00,48.698503991,12.4432577991,0.0,0.510575024556,19.1011974705,8.3774736969,66.8248876764,66.8248876764
 11/02  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/02  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/02  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  06:00:00,26.2686407728,12.4432577991,0.0,1.25569931328,1.91011974705,2.3935639134,147.640045783,147.640045783
 11/03  07:00:00,34.0605699918,12.4432577991,0.0,0.923705377692,7.6404789882,4.7871278268,111.39037446,111.39037446
 11/03  08:00:00,43.4659117847,12.4432577991,0.0,0.788649484872,19.1011974705,8.3774736969,92.8992174873,92.8992174873
 11/03  09:00:00,58.2231363051,12.4432577991,0.0,0.626685448836,34.3821554469,10.7710376103,67.3826946999,67.3826946999
 11/03  10:00:00,58.1090430751,12.4432577991,0.0,0.512592218773,34.3821554469,10.7710376103,56.5828043278,56.5828043278
 11/03  11:00:00,57.9744630131,12.4432577991,0.0,0.378012156774,34.3821554469,10.7710376103,39.8216809162,39.8216809162
 11/03  12:00:00,57.8637453666,12.4432577991,0.0,0.267294510347,34.3821554469,10.7710376103,26.466239076,26.466239076
 11/03  13:00:00,57.766424988,12.4432577991,0.0,0.169974131732,34.3821554469,10.7710376103,14.1969866278,14.1969866278
 11/03  14:00:00,57.6775480456,12.4432577991,0.0,0.0810971893695,34.3821554469,10.7710376103,5.79376823288,5.79376823288
 11/03  15:00:00,57.5904136358,12.435125282,0.0,0.00209529652488,34.3821554469,10.7710376103,2.23732101734,2.23732101734
 11/03  16:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,1.41182134747,1.41182134747
 11/03  17:00:00,57.6087519025,12.4391915406,0.0,0.0163673047475,34.3821554469,10.7710376103,1.57805188157,1.57805188157
 11/03  18:00:00,50.5805151281,12.4432577991,0.0,0.130898044173,22.9214369646,9.5742556536,9.15055914729,9.15055914729
 11/03  19:00:00,53.4436270068,12.4432577991,0.0,0.238676589549,22.9214369646,9.5742556536,21.2130581779,21.2130581779
 11/03  20:00:00,48.4749379225,12.4432577991,0.0,0.287008956002,19.1011974705,8.3774736969,28.1104124747,28.1104124747
 11/03  21:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/03  22:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/03  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/04  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  06:00:00,25.429340493,12.4432577991,0.0,1.01479001178,1.91011974705,1.79517293505,118.916013883,118.916013883
 11/04  07:00:00,28.8881956609,12.4432577991,0.0,0.768352497647,3.8202394941,3.5903458701,91.2929528634,91.2929528634
 11/04  08:00:00,33.338600078,12.4432577991,0.0,0.69538067978,11.4607184823,5.9839097835,82.0645542138,82.0645542138
 11/04  09:00:00,45.544858017,12.4432577991,0.0,0.605907599759,22.9214369646,9.5742556536,66.2236010568,66.2236010568
 11/04  10:00:00,58.1345826487,12.4432577991,0.0,0.538131792399,34.3821554469,10.7710376103,57.0707163919,57.0707163919
 11/04  11:00:00,58.0482928829,12.4432577991,0.0,0.451842026635,34.3821554469,10.7710376103,48.521968684,48.521968684
 11/04  12:00:00,57.9936451385,12.4432577991,0.0,0.397194282217,34.3821554469,10.7710376103,45.1623494345,45.1623494345
 11/04  13:00:00,57.966501617,12.4432577991,0.0,0.370050760685,34.3821554469,10.7710376103,42.5084624675,42.5084624675
 11/04  14:00:00,57.9471994223,12.4432577991,0.0,0.35074856601,34.3821554469,10.7710376103,40.4592613684,40.4592613684
 11/04  15:00:00,57.9410422122,12.4432577991,0.0,0.344591355877,34.3821554469,10.7710376103,39.1470050302,39.1470050302
 11/04  16:00:00,57.9465022443,12.4432577991,0.0,0.350051387995,34.3821554469,10.7710376103,38.1732575964,38.1732575964
 11/04  17:00:00,57.9968620179,12.4432577991,0.0,0.400411161581,34.3821554469,10.7710376103,44.4537806809,44.4537806809
 11/04  18:00:00,45.9437557259,12.4432577991,0.0,0.511160092735,19.1011974705,8.3774736969,63.3666668802,63.3666668802
 11/04  19:00:00,38.7411403094,12.4432577991,0.0,0.58725424456,11.4607184823,5.9839097835,72.58911798,72.58911798
 11/04  20:00:00,38.796315803,12.4432577991,0.0,0.64242973816,11.4607184823,5.9839097835,78.2121426958,78.2121426958
 11/04  21:00:00,28.8317917697,12.4432577991,0.0,0.711948606462,3.8202394941,3.5903458701,90.1234574062,90.1234574062
 11/04  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/04  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  05:00:00,11.9753589406,0.00406625851812,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  06:00:00,11.9996581486,0.0121987755544,0.0,0.0161666909848,1.91011974705,1.79517293505,0.0,0.0
 11/05  07:00:00,12.0225656988,0.0121987755544,0.0,0.0390742410986,1.91011974705,1.79517293505,0.0,0.0
 11/05  08:00:00,24.1841511721,12.4432577991,0.0,1.57497467544,3.8202394941,3.5903458701,179.729922382,179.729922382
 11/05  09:00:00,20.9530852425,12.4432577991,0.0,1.09924207926,3.8202394941,3.5903458701,135.214301048,135.214301048
 11/05  10:00:00,35.7430435125,12.4432577991,0.0,0.838135996809,15.2809579764,7.1806917402,113.10626158,113.10626158
 11/05  11:00:00,35.5491430206,12.4432577991,0.0,0.644235504904,15.2809579764,7.1806917402,103.39309593,103.39309593
 11/05  12:00:00,45.3760259955,12.4432577991,0.0,0.437075578203,22.9214369646,9.5742556536,86.6112862656,86.6112862656
 11/05  13:00:00,45.1579121121,12.4432577991,0.0,0.21896169487,22.9214369646,9.5742556536,78.6195528774,78.6195528774
 11/05  14:00:00,44.9587595931,12.4371584113,0.0,0.0259085635945,22.9214369646,9.5742556536,72.6938241697,72.6938241697
 11/05  15:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,68.5352175929,68.5352175929
 11/05  16:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,66.2729997288,66.2729997288
 11/05  17:00:00,34.8927087401,12.4310590235,0.0,0.0,15.2809579764,7.1806917402,93.3272646816,93.3272646816
 11/05  18:00:00,31.9242768633,12.4432577991,0.0,0.165078915866,7.6404789882,4.7871278268,109.514460743,109.514460743
 11/05  19:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/05  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/06  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  06:00:00,12.5810533,0.0101656462953,0.0,0.00120399325553,1.91011974705,2.3935639134,0.0,0.0
 11/06  07:00:00,26.5085795829,12.4432577991,0.0,1.49563812336,1.91011974705,2.3935639134,175.315853586,175.315853586
 11/06  08:00:00,28.6696321042,12.4432577991,0.0,1.04343415678,7.6404789882,4.7871278268,125.677096734,125.677096734
 11/06  09:00:00,40.7238216494,12.4432577991,0.0,0.801892682965,19.1011974705,8.3774736969,99.3739368935,99.3739368935
 11/06  10:00:00,58.2252263,12.4432577991,0.0,0.628775443702,34.3821554469,10.7710376103,70.170883463,70.170883463
 11/06  11:00:00,58.0941047155,12.4432577991,0.0,0.497653859212,34.3821554469,10.7710376103,57.1254203324,57.1254203324
 11/06  12:00:00,57.9329899283,12.4432577991,0.0,0.336539072013,34.3821554469,10.7710376103,41.5168123377,41.5168123377
 11/06  13:00:00,57.7590667188,12.4432577991,0.0,0.162615862485,34.3821554469,10.7710376103,31.1986294301,31.1986294301
 11/06  14:00:00,57.727488839,12.4432577991,0.0,0.131037982707,34.3821554469,10.7710376103,26.5492041325,26.5492041325
 11/06  15:00:00,57.7600897355,12.4432577991,0.0,0.163638879192,34.3821554469,10.7710376103,25.1507211103,25.1507211103
 11/06  16:00:00,57.7840240025,12.4432577991,0.0,0.187573146233,34.3821554469,10.7710376103,22.2774663116,22.2774663116
 11/06  17:00:00,57.8085365275,12.4432577991,0.0,0.212085671264,34.3821554469,10.7710376103,24.2375381264,24.2375381264
 11/06  18:00:00,64.7749551037,12.4432577991,0.0,0.29017091404,34.3821554469,10.7710376103,29.4895521524,29.4895521524
 11/06  19:00:00,53.5448400331,12.4432577991,0.0,0.339889615847,22.9214369646,9.5742556536,34.1939237282,34.1939237282
 11/06  20:00:00,53.6364076496,12.4432577991,0.0,0.431457232307,22.9214369646,9.5742556536,47.2880192967,47.2880192967
 11/06  21:00:00,48.7144823678,12.4432577991,0.0,0.526553401303,19.1011974705,8.3774736969,61.717451746,61.717451746
 11/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  04:00:00,12.5750721103,0.00406625851812,0.0,0.00132219128629,1.91011974705,2.3935639134,0.0,0.0
 11/07  05:00:00,12.6249152099,0.022502873253,0.0,0.0327286761847,1.91011974705,2.3935639134,0.314278531164,0.314278531164
 11/07  06:00:00,12.6729789742,0.043486301397,0.0,0.059809012366,1.91011974705,2.3935639134,0.94446878374,0.94446878374
 11/07  07:00:00,26.6522351074,12.4432577991,0.0,1.63929364789,1.91011974705,2.3935639134,195.832243909,195.832243909
 11/07  08:00:00,28.8317919427,12.4432577991,0.0,1.20559399531,7.6404789882,4.7871278268,148.013765735,148.013765735
 11/07  09:00:00,40.9492889543,12.4432577991,0.0,1.02735998784,19.1011974705,8.3774736969,126.136749803,126.136749803
 11/07  10:00:00,58.4263916361,12.4432577991,0.0,0.829940779812,34.3821554469,10.7710376103,99.9803640052,99.9803640052
 11/07  11:00:00,58.3052572723,12.4432577991,0.0,0.708806415986,34.3821554469,10.7710376103,87.3438800438,87.3438800438
 11/07  12:00:00,58.1911786979,12.4432577991,0.0,0.594727841591,34.3821554469,10.7710376103,70.7438432732,70.7438432732
 11/07  13:00:00,58.0893222061,12.4432577991,0.0,0.492871349828,34.3821554469,10.7710376103,59.5742280318,59.5742280318
 11/07  14:00:00,58.0625456825,12.4432577991,0.0,0.466094826246,34.3821554469,10.7710376103,56.1554236241,56.1554236241
 11/07  15:00:00,58.0824041656,12.4432577991,0.0,0.485953309274,34.3821554469,10.7710376103,57.9042968937,57.9042968937
 11/07  16:00:00,58.109974748,12.4432577991,0.0,0.513523891766,34.3821554469,10.7710376103,57.9745941437,57.9745941437
 11/07  17:00:00,58.1581549918,12.4432577991,0.0,0.561704135511,34.3821554469,10.7710376103,64.0404638792,64.0404638792
 11/07  18:00:00,65.1213392567,12.4432577991,0.0,0.636555067058,34.3821554469,10.7710376103,73.5423261074,73.5423261074
 11/07  19:00:00,53.9085081062,12.4432577991,0.0,0.703557688931,22.9214369646,9.5742556536,82.6979157868,82.6979157868
 11/07  20:00:00,53.9761265617,12.4432577991,0.0,0.771176144384,22.9214369646,9.5742556536,92.0982156709,92.0982156709
 11/07  21:00:00,48.9899390561,12.4432577991,0.0,0.802010089612,19.1011974705,8.3774736969,96.6419527953,96.6419527953
 11/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  02:00:00,12.5752532695,0.00406625851812,0.0,0.00150335055597,1.91011974705,2.3935639134,0.0,0.0
 11/08  03:00:00,12.6450943441,0.0308643273209,0.0,0.0445463562821,1.91011974705,2.3935639134,0.565416333124,0.565416333124
 11/08  04:00:00,12.7185815411,0.05344811276,0.0,0.0954497678466,1.91011974705,2.3935639134,1.24465222726,1.24465222726
 11/08  05:00:00,12.8183442732,0.109687190754,0.0,0.138973422019,1.91011974705,2.3935639134,2.94860746819,2.94860746819
 11/08  06:00:00,12.8864727021,0.135887560648,0.0,0.180901481008,1.91011974705,2.3935639134,3.7216150598,3.7216150598
 11/08  07:00:00,26.9303255961,12.4432577991,0.0,1.91738413656,1.91011974705,2.3935639134,231.238013653,231.238013653
 11/08  08:00:00,29.1174167908,12.4432577991,0.0,1.49121884338,7.6404789882,4.7871278268,182.736629836,182.736629836
 11/08  09:00:00,41.1366665073,12.4432577991,0.0,1.21473754085,19.1011974705,8.3774736969,156.317946346,156.317946346
 11/08  10:00:00,58.4768398922,12.4432577991,0.0,0.880389035893,34.3821554469,10.7710376103,125.340872863,125.340872863
 11/08  11:00:00,58.1613400845,12.4432577991,0.0,0.56488922827,34.3821554469,10.7710376103,109.057893699,109.057893699
 11/08  12:00:00,57.8728081369,12.4432577991,0.0,0.276357280662,34.3821554469,10.7710376103,90.3695654202,90.3695654202
 11/08  13:00:00,57.7603841244,12.4432577991,0.0,0.163933268083,34.3821554469,10.7710376103,77.9683267572,77.9683267572
 11/08  14:00:00,57.7641006316,12.4432577991,0.0,0.167649775337,34.3821554469,10.7710376103,70.9897222294,70.9897222294
 11/08  15:00:00,57.919739537,12.4432577991,0.0,0.323288680764,34.3821554469,10.7710376103,69.1093670147,69.1093670147
 11/08  16:00:00,58.0058403387,12.4432577991,0.0,0.409389482423,34.3821554469,10.7710376103,65.2313643741,65.2313643741
 11/08  17:00:00,58.1011928655,12.4432577991,0.0,0.504742009239,34.3821554469,10.7710376103,67.2262433002,67.2262433002
 11/08  18:00:00,65.0594085898,12.4432577991,0.0,0.57462440021,34.3821554469,10.7710376103,72.1074773444,72.1074773444
 11/08  19:00:00,53.8201667598,12.4432577991,0.0,0.615216342569,22.9214369646,9.5742556536,76.3586291485,76.3586291485
 11/08  20:00:00,53.8680716326,12.4432577991,0.0,0.663121215276,22.9214369646,9.5742556536,82.4559042765,82.4559042765
 11/08  21:00:00,48.867981788,12.4432577991,0.0,0.680052821538,19.1011974705,8.3774736969,84.6717415827,84.6717415827
 11/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/08  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  07:00:00,26.2250416716,12.4432577991,0.0,1.21210021206,1.91011974705,2.3935639134,137.145310521,137.145310521
 11/09  08:00:00,29.8625772806,12.4432577991,0.0,0.858712666487,7.6404789882,4.7871278268,97.9841126347,97.9841126347
 11/09  09:00:00,40.6167523234,12.4432577991,0.0,0.694823356895,19.1011974705,8.3774736969,79.8467181466,79.8467181466
 11/09  10:00:00,58.101960233,12.4432577991,0.0,0.505509376694,34.3821554469,10.7710376103,57.2288467532,57.2288467532
 11/09  11:00:00,57.9996858001,12.4432577991,0.0,0.403234943869,34.3821554469,10.7710376103,50.4970615587,50.4970615587
 11/09  12:00:00,57.9249193928,12.4432577991,0.0,0.328468536551,34.3821554469,10.7710376103,41.6966110224,41.6966110224
 11/09  13:00:00,57.887750356,12.4432577991,0.0,0.291299499758,34.3821554469,10.7710376103,38.7191162505,38.7191162505
 11/09  14:00:00,57.8936473831,12.4432577991,0.0,0.297196526799,34.3821554469,10.7710376103,38.0298841044,38.0298841044
 11/09  15:00:00,57.93621744,12.4432577991,0.0,0.339766583686,34.3821554469,10.7710376103,38.7532879615,38.7532879615
 11/09  16:00:00,57.9556884124,12.4432577991,0.0,0.359237556111,34.3821554469,10.7710376103,37.3047702896,37.3047702896
 11/09  17:00:00,58.0036135651,12.4432577991,0.0,0.40716270878,34.3821554469,10.7710376103,43.4264181872,43.4264181872
 11/09  18:00:00,64.9760393332,12.4432577991,0.0,0.491255143563,34.3821554469,10.7710376103,54.5137168586,54.5137168586
 11/09  19:00:00,53.7691599644,12.4432577991,0.0,0.564209547116,22.9214369646,9.5742556536,64.9813221361,64.9813221361
 11/09  20:00:00,53.8496184593,12.4432577991,0.0,0.644668042065,22.9214369646,9.5742556536,76.3272622026,76.3272622026
 11/09  21:00:00,48.8851838793,12.4432577991,0.0,0.697254912831,19.1011974705,8.3774736969,83.7054340747,83.7054340747
 11/09  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/09  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/09  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  04:00:00,12.5941308357,0.0101656462953,0.0,0.01428152897,1.91011974705,2.3935639134,0.0,0.0
 11/10  05:00:00,12.6628681114,0.036704334951,0.0,0.0564801159985,1.91011974705,2.3935639134,0.739826250095,0.739826250095
 11/10  06:00:00,12.7000362006,0.0412686619599,0.0,0.0890838781471,1.91011974705,2.3935639134,0.877966417397,0.877966417397
 11/10  07:00:00,26.7438726648,12.4432577991,0.0,1.73093120531,1.91011974705,2.3935639134,201.82192136,201.82192136
 11/10  08:00:00,30.3315656724,12.4432577991,0.0,1.32770105834,7.6404789882,4.7871278268,158.77300116,158.77300116
 11/10  09:00:00,41.0944216161,12.4432577991,0.0,1.17249264964,19.1011974705,8.3774736969,141.483483599,141.483483599
 11/10  10:00:00,58.6016190699,12.4432577991,0.0,1.00516821362,34.3821554469,10.7710376103,120.200204361,120.200204361
 11/10  11:00:00,58.5014285719,12.4432577991,0.0,0.904977715643,34.3821554469,10.7710376103,113.579294446,113.579294446
 11/10  12:00:00,58.3833722043,12.4432577991,0.0,0.786921348021,34.3821554469,10.7710376103,103.840802105,103.840802105
 11/10  13:00:00,58.3635388949,12.4432577991,0.0,0.767088038588,34.3821554469,10.7710376103,100.360756635,100.360756635
 11/10  14:00:00,58.342846236,12.4432577991,0.0,0.746395379673,34.3821554469,10.7710376103,97.5774474427,97.5774474427
 11/10  15:00:00,58.3499211012,12.4432577991,0.0,0.753470244969,34.3821554469,10.7710376103,95.8525807531,95.8525807531
 11/10  16:00:00,58.3619702373,12.4432577991,0.0,0.765519381059,34.3821554469,10.7710376103,92.1299082995,92.1299082995
 11/10  17:00:00,58.4003200192,12.4432577991,0.0,0.803869162921,34.3821554469,10.7710376103,93.8154277715,93.8154277715
 11/10  18:00:00,65.3378991284,12.4432577991,0.0,0.853114938817,34.3821554469,10.7710376103,98.5784086227,98.5784086227
 11/10  19:00:00,54.0916680547,12.4432577991,0.0,0.886717637379,22.9214369646,9.5742556536,103.170692637,103.170692637
 11/10  20:00:00,54.1421984353,12.4432577991,0.0,0.937248018002,22.9214369646,9.5742556536,110.699837074,110.699837074
 11/10  21:00:00,49.1497740086,12.4432577991,0.0,0.961845042144,19.1011974705,8.3774736969,114.902040573,114.902040573
 11/10  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/10  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/10  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/11  01:00:00,11.9821830978,0.00609938777718,0.0,0.00479102791164,1.91011974705,1.79517293505,0.0,0.0
 11/11  02:00:00,12.0611525378,0.0372477233595,0.0,0.0526121323064,1.91011974705,1.79517293505,0.755375328369,0.755375328369
 11/11  03:00:00,12.1196057455,0.0561473315041,0.0,0.0921657319396,1.91011974705,1.79517293505,1.32797563271,1.32797563271
 11/11  04:00:00,12.1958769588,0.10554181318,0.0,0.119042463485,1.91011974705,1.79517293505,2.81545923063,2.81545923063
 11/11  05:00:00,12.2163729101,0.102657045308,0.0,0.142423182681,1.91011974705,1.79517293505,2.72579785269,2.72579785269
 11/11  06:00:00,12.2783872226,0.143015156049,0.0,0.164079384453,1.91011974705,1.79517293505,3.93755930547,3.93755930547
 11/11  07:00:00,12.3617153548,0.207143178132,0.0,0.183279494521,1.91011974705,1.79517293505,5.9816031411,5.9816031411
 11/11  08:00:00,8.28030138699,0.246576309028,0.0,0.195432395858,1.91011974705,1.79517293505,7.16061900817,7.16061900817
 11/11  09:00:00,21.6985387372,12.4432577991,0.0,1.84469557387,3.8202394941,3.5903458701,219.537850926,219.537850926
 11/11  10:00:00,21.2105912347,12.4432577991,0.0,1.3567480714,3.8202394941,3.5903458701,172.104196778,172.104196778
 11/11  11:00:00,35.940487226,12.4432577991,0.0,1.03557971033,15.2809579764,7.1806917402,149.419489705,149.419489705
 11/11  12:00:00,35.6389538562,12.4432577991,0.0,0.734046340503,15.2809579764,7.1806917402,136.45002007,136.45002007
 11/11  13:00:00,45.4154947939,12.4432577991,0.0,0.476544376627,22.9214369646,9.5742556536,116.526963488,116.526963488
