Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/11  14:00:00,45.1560437906,12.4432577991,0.0,0.21709337328,22.9214369646,9.5742556536,106.534366143,106.534366143
 11/11  15:00:00,45.028348192,12.4432577991,0.0,0.0893977747371,22.9214369646,9.5742556536,99.5263424316,99.5263424316
 11/11  16:00:00,45.0543693324,12.4432577991,0.0,0.115418915121,22.9214369646,9.5742556536,94.2286970828,94.2286970828
 11/11  17:00:00,45.3055115996,12.4432577991,0.0,0.36656118235,22.9214369646,9.5742556536,95.3236365858,95.3236365858
 11/11  18:00:00,42.0620339954,12.4432577991,0.0,0.268793146423,15.2809579764,7.1806917402,129.52168596,129.52168596
 11/11  19:00:00,33.5692609352,12.4432577991,0.0,0.432396321125,7.6404789882,4.7871278268,145.231096118,145.231096118
 11/11  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/11  23:00:00,12.0121928086,0.0283000789988,0.0,0.0126000475252,1.91011974705,1.79517293505,0.671283409989,0.671283409989
 11/11  24:00:00,12.1628038098,0.104636346496,0.0,0.0868747811921,1.91011974705,1.79517293505,2.81136263602,2.81136263602
 11/12  01:00:00,12.3604247373,0.243506702461,0.0,0.145625352769,1.91011974705,1.79517293505,7.08255845483,7.08255845483
 11/12  02:00:00,12.4258272167,0.259913011755,0.0,0.194621522879,1.91011974705,1.79517293505,7.60718794454,7.60718794454
 11/12  03:00:00,12.602239207,0.392719940615,0.0,0.238226584311,1.91011974705,1.79517293505,11.6610272786,11.6610272786
 11/12  04:00:00,12.6259472712,0.376206929384,0.0,0.278447659673,1.91011974705,1.79517293505,11.188209139,11.188209139
 11/12  05:00:00,12.7703599174,0.497252888199,0.0,0.301814347088,1.91011974705,1.79517293505,14.8820496961,14.8820496961
 11/12  06:00:00,12.7002841717,0.416834957309,0.0,0.312156532307,1.91011974705,1.79517293505,12.446519028,12.446519028
 11/12  07:00:00,12.8073182277,0.515988473803,0.0,0.320037071843,1.91011974705,1.79517293505,15.4635172762,15.4635172762
 11/12  08:00:00,8.56121590217,0.4111429951,0.0,0.311780224971,1.91011974705,1.79517293505,12.2784756512,12.2784756512
 11/12  09:00:00,21.862365333,12.4432577991,0.0,2.00852216976,3.8202394941,3.5903458701,255.832888861,255.832888861
 11/12  10:00:00,21.3014502046,12.4432577991,0.0,1.44760704128,3.8202394941,3.5903458701,192.764538106,192.764538106
 11/12  11:00:00,36.1175495114,12.4432577991,0.0,1.21264199575,15.2809579764,7.1806917402,164.737932183,164.737932183
 11/12  12:00:00,35.9985394503,12.4432577991,0.0,1.09363193465,15.2809579764,7.1806917402,151.918432016,151.918432016
 11/12  13:00:00,45.8794894509,12.4432577991,0.0,0.940539033588,22.9214369646,9.5742556536,131.357798466,131.357798466
 11/12  14:00:00,45.8225580034,12.4432577991,0.0,0.883607586139,22.9214369646,9.5742556536,121.792770797,121.792770797
 11/12  15:00:00,45.7892802583,12.4432577991,0.0,0.850329841039,22.9214369646,9.5742556536,114.388608216,114.388608216
 11/12  16:00:00,45.7550819334,12.4432577991,0.0,0.816131516111,22.9214369646,9.5742556536,108.076718434,108.076718434
 11/12  17:00:00,45.7672633965,12.4432577991,0.0,0.828312979214,22.9214369646,9.5742556536,104.541473429,104.541473429
 11/12  18:00:00,42.293628067,12.4432577991,0.0,0.500387217999,15.2809579764,7.1806917402,129.520678218,129.520678218
 11/12  19:00:00,33.686217463,12.4432577991,0.0,0.549352848923,7.6404789882,4.7871278268,137.25598437,137.25598437
 11/12  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/12  24:00:00,11.9837592778,0.00813251703624,0.0,0.00433407865955,1.91011974705,1.79517293505,0.0,0.0
 11/13  01:00:00,12.6097811711,0.0121987755544,0.0,0.0278987350639,1.91011974705,2.3935639134,0.0,0.0
 11/13  02:00:00,12.6448519715,0.0280663578028,0.0,0.0471019532529,1.91011974705,2.3935639134,0.480752058587,0.480752058587
 11/13  03:00:00,12.6683085197,0.0352569692667,0.0,0.0633678899943,1.91011974705,2.3935639134,0.696980758659,0.696980758659
 11/13  04:00:00,12.6891127933,0.043541101059,0.0,0.0758880318222,1.91011974705,2.3935639134,0.945576244275,0.945576244275
 11/13  05:00:00,12.6888945172,0.0372937100773,0.0,0.0819171466345,1.91011974705,2.3935639134,0.758499433335,0.758499433335
 11/13  06:00:00,12.690844612,0.0373156765929,0.0,0.0838452749407,1.91011974705,2.3935639134,0.759249476575,0.759249476575
 11/13  07:00:00,26.6090185249,12.4432577991,0.0,1.59607706533,1.91011974705,2.3935639134,185.199781652,185.199781652
 11/13  08:00:00,30.1557161491,12.4432577991,0.0,1.15185153498,7.6404789882,4.7871278268,134.929452432,134.929452432
 11/13  09:00:00,40.8909677598,12.4432577991,0.0,0.969038793324,19.1011974705,8.3774736969,113.354553916,113.354553916
 11/13  10:00:00,58.3749621189,12.4432577991,0.0,0.778511262655,34.3821554469,10.7710376103,88.1880175071,88.1880175071
 11/13  11:00:00,58.2308475261,12.4432577991,0.0,0.634396669832,34.3821554469,10.7710376103,76.5871622329,76.5871622329
 11/13  12:00:00,58.0913012086,12.4432577991,0.0,0.494850352317,34.3821554469,10.7710376103,60.8889533483,60.8889533483
 11/13  13:00:00,58.0119633343,12.4432577991,0.0,0.415512478004,34.3821554469,10.7710376103,51.122777818,51.122777818
 11/13  14:00:00,57.9857230394,12.4432577991,0.0,0.389272183121,34.3821554469,10.7710376103,48.1169572491,48.1169572491
 11/13  15:00:00,57.9965791916,12.4432577991,0.0,0.400128335367,34.3821554469,10.7710376103,50.3366002077,50.3366002077
 11/13  16:00:00,58.0441973809,12.4432577991,0.0,0.447746524644,34.3821554469,10.7710376103,51.4076462127,51.4076462127
 11/13  17:00:00,58.0801622353,12.4432577991,0.0,0.48371137903,34.3821554469,10.7710376103,54.6828826997,54.6828826997
 11/13  18:00:00,66.396677086,12.4432577991,0.0,0.534226229675,34.3821554469,10.7710376103,58.9811855081,58.9811855081
 11/13  19:00:00,53.7694150551,12.4432577991,0.0,0.56446463787,22.9214369646,9.5742556536,62.7002510935,62.7002510935
 11/13  20:00:00,53.8343170024,12.4432577991,0.0,0.629366585163,22.9214369646,9.5742556536,72.0307830207,72.0307830207
 11/13  21:00:00,48.8733809237,12.4432577991,0.0,0.685451957245,19.1011974705,8.3774736969,80.3895906817,80.3895906817
 11/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  05:00:00,12.5759743676,0.00609938777718,0.0,0.00019131940114,1.91011974705,2.3935639134,0.0,0.0
 11/14  06:00:00,12.6018181839,0.0121987755544,0.0,0.0199357478586,1.91011974705,2.3935639134,0.0,0.0
 11/14  07:00:00,26.601812718,12.4432577991,0.0,1.58887125843,1.91011974705,2.3935639134,180.098239158,180.098239158
 11/14  08:00:00,30.184917254,12.4432577991,0.0,1.18105263994,7.6404789882,4.7871278268,138.487496327,138.487496327
 11/14  09:00:00,40.9530197213,12.4432577991,0.0,1.0310907548,19.1011974705,8.3774736969,121.305950329,121.305950329
 11/14  10:00:00,58.4687217165,12.4432577991,0.0,0.872270860253,34.3821554469,10.7710376103,100.010619969,100.010619969
 11/14  11:00:00,58.3679051012,12.4432577991,0.0,0.771454244899,34.3821554469,10.7710376103,93.7541953755,93.7541953755
 11/14  12:00:00,58.2654338176,12.4432577991,0.0,0.668982961309,34.3821554469,10.7710376103,84.6435700469,84.6435700469
 11/14  13:00:00,58.2215224183,12.4432577991,0.0,0.625071562056,34.3821554469,10.7710376103,81.33233494,81.33233494
 11/14  14:00:00,58.1920824798,12.4432577991,0.0,0.595631623562,34.3821554469,10.7710376103,77.9041025476,77.9041025476
 11/14  15:00:00,58.1803600574,12.4432577991,0.0,0.583909201093,34.3821554469,10.7710376103,74.574456186,74.574456186
 11/14  16:00:00,58.1713755672,12.4432577991,0.0,0.574924710919,34.3821554469,10.7710376103,69.3783324573,69.3783324573
 11/14  17:00:00,58.2005599169,12.4432577991,0.0,0.604109060637,34.3821554469,10.7710376103,70.9681395788,70.9681395788
 11/14  18:00:00,66.5323655889,12.4432577991,0.0,0.669914732595,34.3821554469,10.7710376103,76.6970525792,76.6970525792
 11/14  19:00:00,53.9176491788,12.4432577991,0.0,0.712698761547,22.9214369646,9.5742556536,81.9587857005,81.9587857005
 11/14  20:00:00,53.9699465526,12.4432577991,0.0,0.764996135308,22.9214369646,9.5742556536,89.1312666737,89.1312666737
 11/14  21:00:00,48.9760355379,12.4432577991,0.0,0.788106571429,19.1011974705,8.3774736969,92.6330535386,92.6330535386
 11/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/14  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  03:00:00,12.573749919,0.00406625851812,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  04:00:00,12.6063099427,0.0121987755544,0.0,0.0244275066626,1.91011974705,2.3935639134,0.0,0.0
 11/15  05:00:00,12.6625379419,0.036009326663,0.0,0.0568449548115,1.91011974705,2.3935639134,0.719313086443,0.719313086443
 11/15  06:00:00,12.6871079937,0.0382432866407,0.0,0.0791810466555,1.91011974705,2.3935639134,0.786475686143,0.786475686143
 11/15  07:00:00,26.6896495363,12.4432577991,0.0,1.67670807681,1.91011974705,2.3935639134,192.461435079,192.461435079
 11/15  08:00:00,30.2496246946,12.4432577991,0.0,1.24576008051,7.6404789882,4.7871278268,146.681067561,146.681067561
 11/15  09:00:00,40.9188248915,12.4432577991,0.0,0.996895924986,19.1011974705,8.3774736969,126.024513351,126.024513351
 11/15  10:00:00,58.2306322147,12.4432577991,0.0,0.634181358406,34.3821554469,10.7710376103,100.172261273,100.172261273
 11/15  11:00:00,58.1299098331,12.4432577991,0.0,0.533458976838,34.3821554469,10.7710376103,91.659304148,91.659304148
 11/15  12:00:00,58.0684024417,12.4432577991,0.0,0.471951585466,34.3821554469,10.7710376103,80.6761729908,80.6761729908
 11/15  13:00:00,58.1484839464,12.4432577991,0.0,0.552033090102,34.3821554469,10.7710376103,76.3189509202,76.3189509202
 11/15  14:00:00,58.1610553547,12.4432577991,0.0,0.564604498385,34.3821554469,10.7710376103,74.2943542881,74.2943542881
 11/15  15:00:00,58.186874444,12.4432577991,0.0,0.59042358769,34.3821554469,10.7710376103,75.4137274572,75.4137274572
 11/15  16:00:00,58.1978479205,12.4432577991,0.0,0.601397064223,34.3821554469,10.7710376103,74.402694461,74.402694461
 11/15  17:00:00,58.2448390957,12.4432577991,0.0,0.648388239414,34.3821554469,10.7710376103,77.8339252863,77.8339252863
 11/15  18:00:00,66.5730482685,12.4432577991,0.0,0.710597412201,34.3821554469,10.7710376103,83.636553084,83.636553084
 11/15  19:00:00,53.9561644518,12.4432577991,0.0,0.751214034504,22.9214369646,9.5742556536,88.9756816261,88.9756816261
 11/15  20:00:00,54.0319626999,12.4432577991,0.0,0.827012282622,22.9214369646,9.5742556536,99.3053324722,99.3053324722
 11/15  21:00:00,49.0812636121,12.4432577991,0.0,0.893334645635,19.1011974705,8.3774736969,108.403481454,108.403481454
 11/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/15  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  01:00:00,12.6248729477,0.0298346696526,0.0,0.025354617623,1.91011974705,2.3935639134,0.594456535529,0.594456535529
 11/16  02:00:00,12.747679693,0.0754379245558,0.0,0.102558107995,1.91011974705,2.3935639134,1.904310619,1.904310619
 11/16  03:00:00,12.8635141016,0.136381653153,0.0,0.157448787952,1.91011974705,2.3935639134,3.74119079659,3.74119079659
 11/16  04:00:00,12.9777982878,0.205836780754,0.0,0.202277846644,1.91011974705,2.3935639134,5.9093471757,5.9093471757
 11/16  05:00:00,13.1329931089,0.322512839261,0.0,0.240796609179,1.91011974705,2.3935639134,9.49719027941,9.49719027941
 11/16  06:00:00,13.1585774027,0.312231739772,0.0,0.276662002514,1.91011974705,2.3935639134,9.17955392887,9.17955392887
 11/16  07:00:00,27.1270074903,12.4432577991,0.0,2.11406603074,1.91011974705,2.3935639134,260.644889328,260.644889328
 11/16  08:00:00,32.0229053024,12.4432577991,0.0,1.64137402166,7.6404789882,4.7871278268,204.571084534,204.571084534
 11/16  09:00:00,41.1286643041,12.4432577991,0.0,1.20673533766,19.1011974705,8.3774736969,170.003272195,170.003272195
 11/16  10:00:00,58.2620435945,12.4432577991,0.0,0.665592738226,34.3821554469,10.7710376103,130.975939957,130.975939957
 11/16  11:00:00,57.885243938,12.4432577991,0.0,0.288793081749,34.3821554469,10.7710376103,113.301186185,113.301186185
 11/16  12:00:00,57.6172943796,12.4371584113,0.0,0.0269429111466,34.3821554469,10.7710376103,95.219685093,95.219685093
 11/16  13:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,82.6586849598,82.6586849598
 11/16  14:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,71.4928294247,71.4928294247
 11/16  15:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,61.733476311,61.733476311
 11/16  16:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,51.4811523882,51.4811523882
 11/16  17:00:00,57.6377559801,12.4371584113,0.0,0.0474045116489,34.3821554469,10.7710376103,56.1175534451,56.1175534451
 11/16  18:00:00,66.2682663455,12.4432577991,0.0,0.405815489254,34.3821554469,10.7710376103,70.3535657776,70.3535657776
 11/16  19:00:00,53.7721093578,12.4432577991,0.0,0.567158940472,22.9214369646,9.5742556536,82.4630286203,82.4630286203
 11/16  20:00:00,53.8678555957,12.4432577991,0.0,0.66290517844,22.9214369646,9.5742556536,93.8808509237,93.8808509237
 11/16  21:00:00,48.9040101338,12.4432577991,0.0,0.716081167297,19.1011974705,8.3774736969,99.9393280002,99.9393280002
 11/16  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/16  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/16  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  05:00:00,12.5815013749,0.00813251703624,0.0,0.00368519738059,1.91011974705,2.3935639134,0.0,0.0
 11/17  06:00:00,12.6266753115,0.0290957260191,0.0,0.0278959250671,1.91011974705,2.3935639134,0.5113715121,0.5113715121
 11/17  07:00:00,26.6192057317,12.4432577991,0.0,1.60626427216,1.91011974705,2.3935639134,197.72128847,197.72128847
 11/17  08:00:00,31.5605860329,12.4432577991,0.0,1.17905475217,7.6404789882,4.7871278268,149.650067648,149.650067648
 11/17  09:00:00,40.9439657024,12.4432577991,0.0,1.0220367359,19.1011974705,8.3774736969,130.185567873,130.185567873
 11/17  10:00:00,58.4570301863,12.4432577991,0.0,0.860579329985,34.3821554469,10.7710376103,107.023973504,107.023973504
 11/17  11:00:00,58.3468024883,12.4432577991,0.0,0.750351632056,34.3821554469,10.7710376103,98.4491751932,98.4491751932
 11/17  12:00:00,58.2513676757,12.4432577991,0.0,0.654916819456,34.3821554469,10.7710376103,87.1279345891,87.1279345891
 11/17  13:00:00,58.1831852232,12.4432577991,0.0,0.586734366934,34.3821554469,10.7710376103,81.1393514122,81.1393514122
 11/17  14:00:00,58.1521528123,12.4432577991,0.0,0.555701955993,34.3821554469,10.7710376103,76.3692188564,76.3692188564
 11/17  15:00:00,58.1408643328,12.4432577991,0.0,0.544413476497,34.3821554469,10.7710376103,72.9198851934,72.9198851934
 11/17  16:00:00,58.1240092752,12.4432577991,0.0,0.527558418908,34.3821554469,10.7710376103,67.4614718349,67.4614718349
 11/17  17:00:00,58.1591713367,12.4432577991,0.0,0.562720480467,34.3821554469,10.7710376103,69.8373646738,69.8373646738
 11/17  18:00:00,66.5063441195,12.4432577991,0.0,0.643893263272,34.3821554469,10.7710376103,77.5432125767,77.5432125767
 11/17  19:00:00,53.9065109512,12.4432577991,0.0,0.701560533907,22.9214369646,9.5742556536,84.6418661863,84.6418661863
 11/17  20:00:00,53.970491283,12.4432577991,0.0,0.765540865755,22.9214369646,9.5742556536,93.1714131168,93.1714131168
 11/17  21:00:00,48.9866744331,12.4432577991,0.0,0.798745466645,19.1011974705,8.3774736969,97.7609873034,97.7609873034
 11/17  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/17  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/17  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/18  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  03:00:00,11.991473262,0.0101656462953,0.0,0.0100149335684,1.91011974705,1.79517293505,0.0,0.0
 11/18  04:00:00,12.0641352583,0.0380478433956,0.0,0.0547947327654,1.91011974705,1.79517293505,0.780629361419,0.780629361419
 11/18  05:00:00,12.120793981,0.0624339907866,0.0,0.0870673081231,1.91011974705,1.79517293505,1.52544826962,1.52544826962
 11/18  06:00:00,12.1754879369,0.0957697997335,0.0,0.108425455092,1.91011974705,1.79517293505,2.51540832648,2.51540832648
 11/18  07:00:00,26.1499683301,12.4432577991,0.0,1.73541784889,1.91011974705,1.79517293505,205.841589873,205.841589873
 11/18  08:00:00,26.6913812487,12.4432577991,0.0,1.32687141879,3.8202394941,3.5903458701,162.41171307,162.41171307
 11/18  09:00:00,31.0708296439,12.4432577991,0.0,1.18294357907,11.4607184823,5.9839097835,147.519466246,147.519466246
 11/18  10:00:00,45.9694034251,12.4432577991,0.0,1.03045300785,22.9214369646,9.5742556536,127.01409313,127.01409313
 11/18  11:00:00,58.4660785014,12.4432577991,0.0,0.869627645116,34.3821554469,10.7710376103,111.767502242,111.767502242
 11/18  12:00:00,58.2728461765,12.4432577991,0.0,0.676395320214,34.3821554469,10.7710376103,98.2364990877,98.2364990877
 11/18  13:00:00,58.1423930299,12.4432577991,0.0,0.545942173575,34.3821554469,10.7710376103,91.34753136,91.34753136
 11/18  14:00:00,57.9370181063,12.4432577991,0.0,0.34056725003,34.3821554469,10.7710376103,85.4040945737,85.4040945737
 11/18  15:00:00,57.7778171617,12.4432577991,0.0,0.181366305462,34.3821554469,10.7710376103,81.3856963553,81.3856963553
 11/18  16:00:00,57.7847440919,12.4432577991,0.0,0.188293235644,34.3821554469,10.7710376103,78.8539738589,78.8539738589
 11/18  17:00:00,58.0259025644,12.4432577991,0.0,0.429451708097,34.3821554469,10.7710376103,81.353897044,81.353897044
 11/18  18:00:00,66.5291368886,12.4432577991,0.0,0.66668603237,34.3821554469,10.7710376103,91.6992519801,91.6992519801
 11/18  19:00:00,49.0199497272,12.4432577991,0.0,0.832020760741,19.1011974705,8.3774736969,112.805549123,112.805549123
 11/18  20:00:00,39.0694609405,12.4432577991,0.0,0.91557487559,11.4607184823,5.9839097835,122.329976062,122.329976062
 11/18  21:00:00,39.1124227086,12.4432577991,0.0,0.9585366437,11.4607184823,5.9839097835,125.976133991,125.976133991
 11/18  22:00:00,29.1313025308,12.4432577991,0.0,1.0114593675,3.8202394941,3.5903458701,135.563696879,135.563696879
 11/18  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/18  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  02:00:00,12.0036270748,0.0191404876519,0.0,0.0131939050313,1.91011974705,1.79517293505,0.334876047099,0.334876047099
 11/19  03:00:00,12.091424204,0.0499288938831,0.0,0.0702026280161,1.91011974705,1.79517293505,1.13784317608,1.13784317608
 11/19  04:00:00,12.1695820994,0.0896753214864,0.0,0.108614095773,1.91011974705,1.79517293505,2.33748986401,2.33748986401
 11/19  05:00:00,12.2309611054,0.124148785792,0.0,0.135519637541,1.91011974705,1.79517293505,3.37501741598,3.37501741598
 11/19  06:00:00,12.2922830178,0.163716439367,0.0,0.157273896341,1.91011974705,1.79517293505,4.63100557013,4.63100557013
 11/19  07:00:00,12.3828122167,0.236982987392,0.0,0.174536547244,1.91011974705,1.79517293505,6.89085326554,6.89085326554
 11/19  08:00:00,9.60867508252,0.215756756633,0.0,0.176958977116,1.91011974705,1.79517293505,6.24549644058,6.24549644058
 11/19  09:00:00,21.4862587908,12.4432577991,0.0,1.63241562751,3.8202394941,3.5903458701,215.664737974,215.664737974
 11/19  10:00:00,20.7899440455,12.4432577991,0.0,0.936100882246,3.8202394941,3.5903458701,162.199388918,162.199388918
 11/19  11:00:00,35.4487037901,12.4432577991,0.0,0.543796274438,15.2809579764,7.1806917402,134.719584867,134.719584867
 11/19  12:00:00,35.1847914495,12.4432577991,0.0,0.279883933848,15.2809579764,7.1806917402,117.839913984,117.839913984
 11/19  13:00:00,44.9582908525,12.4371584113,0.0,0.0254398230291,22.9214369646,9.5742556536,92.9863357399,92.9863357399
 11/19  14:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,79.6845076354,79.6845076354
 11/19  15:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,69.0884182512,69.0884182512
 11/19  16:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,60.1705550211,60.1705550211
 11/19  17:00:00,44.995680029,12.4371584113,0.0,0.0628289994784,22.9214369646,9.5742556536,60.6717122564,60.6717122564
 11/19  18:00:00,43.2786454663,12.4432577991,0.0,0.107737950629,15.2809579764,7.1806917402,90.8868436662,90.8868436662
 11/19  19:00:00,33.3804700049,12.4432577991,0.0,0.24360539079,7.6404789882,4.7871278268,106.824311181,106.824311181
 11/19  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/19  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/20  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  03:00:00,12.5813281047,0.00813251703624,0.0,0.00351192718506,1.91011974705,2.3935639134,0.0,0.0
 11/20  04:00:00,12.6399541354,0.0366062053489,0.0,0.0336642695912,1.91011974705,2.3935639134,0.737582140885,0.737582140885
 11/20  05:00:00,12.6771667212,0.0509569223103,0.0,0.0565261384245,1.91011974705,2.3935639134,1.17503780731,1.17503780731
 11/20  06:00:00,12.7162916149,0.073535398648,0.0,0.0730725558021,1.91011974705,2.3935639134,1.89048511154,1.89048511154
 11/20  07:00:00,26.6697395697,12.4432577991,0.0,1.65679811013,1.91011974705,2.3935639134,208.202977363,208.202977363
 11/20  08:00:00,31.594745441,12.4432577991,0.0,1.21321416022,7.6404789882,4.7871278268,155.706891402,155.706891402
 11/20  09:00:00,40.8858412557,12.4432577991,0.0,0.963912289225,19.1011974705,8.3774736969,131.230890268,131.230890268
 11/20  10:00:00,58.109360021,12.4432577991,0.0,0.512909164712,34.3821554469,10.7710376103,100.973846183,100.973846183
 11/20  11:00:00,57.6863203587,12.4412246698,0.0,0.0919026317062,34.3821554469,10.7710376103,84.9924959516,84.9924959516
 11/20  12:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,66.8290436412,66.8290436412
 11/20  13:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,53.6649070505,53.6649070505
 11/20  14:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,46.0161028404,46.0161028404
 11/20  15:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,43.0341666646,43.0341666646
 11/20  16:00:00,57.6081987124,12.4371584113,0.0,0.0178472439426,34.3821554469,10.7710376103,39.3402939901,39.3402939901
 11/20  17:00:00,57.755857666,12.4432577991,0.0,0.159406809707,34.3821554469,10.7710376103,43.1165602753,43.1165602753
 11/20  18:00:00,66.2073952184,12.4432577991,0.0,0.344944362124,34.3821554469,10.7710376103,52.9256720478,52.9256720478
 11/20  19:00:00,53.6407778525,12.4432577991,0.0,0.435827435252,22.9214369646,9.5742556536,61.4595307014,61.4595307014
 11/20  20:00:00,53.7123930126,12.4432577991,0.0,0.507442595346,22.9214369646,9.5742556536,71.0716319091,71.0716319091
 11/20  21:00:00,48.7334399596,12.4432577991,0.0,0.545510993164,19.1011974705,8.3774736969,76.3779616726,76.3779616726
 11/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/20  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  04:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  05:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  06:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  07:00:00,26.4153363905,12.4432577991,0.0,1.402394931,1.91011974705,2.3935639134,171.537943898,171.537943898
 11/21  08:00:00,31.4288826466,12.4432577991,0.0,1.04735136584,7.6404789882,4.7871278268,132.164218916,132.164218916
 11/21  09:00:00,40.8513351376,12.4432577991,0.0,0.929406171161,19.1011974705,8.3774736969,116.761722129,116.761722129
 11/21  10:00:00,58.3867936589,12.4432577991,0.0,0.790342802611,34.3821554469,10.7710376103,97.052729181,97.052729181
 11/21  11:00:00,58.3085208672,12.4432577991,0.0,0.712070010945,34.3821554469,10.7710376103,91.7768681817,91.7768681817
 11/21  12:00:00,58.2495470994,12.4432577991,0.0,0.653096243114,34.3821554469,10.7710376103,83.4945574991,83.4945574991
 11/21  13:00:00,58.219435342,12.4432577991,0.0,0.622984485699,34.3821554469,10.7710376103,80.7436314598,80.7436314598
 11/21  14:00:00,58.1886079837,12.4432577991,0.0,0.592157127379,34.3821554469,10.7710376103,77.8311991916,77.8311991916
 11/21  15:00:00,58.1664050881,12.4432577991,0.0,0.569954231852,34.3821554469,10.7710376103,74.9009685202,74.9009685202
 11/21  16:00:00,58.156410827,12.4432577991,0.0,0.559959970699,34.3821554469,10.7710376103,70.0735864864,70.0735864864
 11/21  17:00:00,58.1918695725,12.4432577991,0.0,0.595418716183,34.3821554469,10.7710376103,72.5886350038,72.5886350038
 11/21  18:00:00,66.5292687179,12.4432577991,0.0,0.666817861585,34.3821554469,10.7710376103,79.279080277,79.279080277
 11/21  19:00:00,53.9199511057,12.4432577991,0.0,0.715000688407,22.9214369646,9.5742556536,85.4887867076,85.4887867076
 11/21  20:00:00,53.9916041119,12.4432577991,0.0,0.786653694657,22.9214369646,9.5742556536,95.1361088672,95.1361088672
 11/21  21:00:00,49.0226340153,12.4432577991,0.0,0.8347050488,19.1011974705,8.3774736969,101.627116358,101.627116358
 11/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  02:00:00,12.585273995,0.00813251703624,0.0,0.0074578175198,1.91011974705,2.3935639134,0.0,0.0
 11/22  03:00:00,12.6480515204,0.0302297296689,0.0,0.0481381302782,1.91011974705,2.3935639134,0.546068717356,0.546068717356
 11/22  04:00:00,12.6929384709,0.0462674272766,0.0,0.0769873831993,1.91011974705,2.3935639134,1.02743363569,1.02743363569
 11/22  05:00:00,12.7244315417,0.051706204334,0.0,0.103041676948,1.91011974705,2.3935639134,1.19669353588,1.19669353588
 11/22  06:00:00,12.8004703365,0.103546673369,0.0,0.127240002676,1.91011974705,2.3935639134,2.75731759465,2.75731759465
 11/22  07:00:00,26.7735628628,12.4432577991,0.0,1.76062140324,1.91011974705,2.3935639134,208.395691169,208.395691169
 11/22  08:00:00,31.6891965639,12.4432577991,0.0,1.30766528318,7.6404789882,4.7871278268,156.90187187,156.90187187
 11/22  09:00:00,40.9151845288,12.4432577991,0.0,0.993255562309,19.1011974705,8.3774736969,128.030440981,128.030440981
 11/22  10:00:00,58.1619885419,12.4432577991,0.0,0.565537685634,34.3821554469,10.7710376103,94.0629698457,94.0629698457
 11/22  11:00:00,57.7621240568,12.4432577991,0.0,0.165673200501,34.3821554469,10.7710376103,75.3727962655,75.3727962655
 11/22  12:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,54.6343464145,54.6343464145
 11/22  13:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,40.6683251864,40.6683251864
 11/22  14:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,31.6272584781,31.6272584781
 11/22  15:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,26.8389356618,26.8389356618
 11/22  16:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,20.8712331131,20.8712331131
 11/22  17:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,23.8358617166,23.8358617166
 11/22  18:00:00,66.0085139922,12.4432577991,0.0,0.146063135954,34.3821554469,10.7710376103,33.8575408001,33.8575408001
 11/22  19:00:00,53.5169832761,12.4432577991,0.0,0.312032858822,22.9214369646,9.5742556536,43.7264193786,43.7264193786
 11/22  20:00:00,53.6144790178,12.4432577991,0.0,0.409528600503,22.9214369646,9.5742556536,55.158164403,55.158164403
 11/22  21:00:00,48.6500828841,12.4432577991,0.0,0.462153917654,19.1011974705,8.3774736969,62.6384439373,62.6384439373
 11/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  03:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  04:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  05:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  06:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  07:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  08:00:00,9.21595934877,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  09:00:00,21.2851671164,12.4432577991,0.0,1.43132395312,3.8202394941,3.5903458701,171.856285923,171.856285923
 11/23  10:00:00,20.8720449009,12.4432577991,0.0,1.0182017376,3.8202394941,3.5903458701,131.023003114,131.023003114
 11/23  11:00:00,35.7315297438,12.4432577991,0.0,0.826622228136,15.2809579764,7.1806917402,111.323133758,111.323133758
 11/23  12:00:00,35.6442774127,12.4432577991,0.0,0.739369897013,15.2809579764,7.1806917402,102.337475062,102.337475062
 11/23  13:00:00,45.6002686018,12.4432577991,0.0,0.661318184489,22.9214369646,9.5742556536,85.8057178433,85.8057178433
 11/23  14:00:00,45.5446716734,12.4432577991,0.0,0.605721256113,22.9214369646,9.5742556536,81.2291658743,81.2291658743
 11/23  15:00:00,45.5431004641,12.4432577991,0.0,0.604150046818,22.9214369646,9.5742556536,80.3108198362,80.3108198362
 11/23  16:00:00,45.5745786951,12.4432577991,0.0,0.635628277861,22.9214369646,9.5742556536,80.4311479502,80.4311479502
 11/23  17:00:00,45.5834785316,12.4432577991,0.0,0.644528114303,22.9214369646,9.5742556536,79.7945026002,79.7945026002
 11/23  18:00:00,43.5372387551,12.4432577991,0.0,0.366331239377,15.2809579764,7.1806917402,102.927780593,102.927780593
 11/23  19:00:00,33.5507703389,12.4432577991,0.0,0.413905724787,7.6404789882,4.7871278268,111.127512391,111.127512391
 11/23  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/24  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  03:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  04:00:00,12.5846344495,0.0101656462953,0.0,0.00478514273346,1.91011974705,2.3935639134,0.0,0.0
 11/24  05:00:00,12.6140658183,0.0121987755544,0.0,0.0321833822665,1.91011974705,2.3935639134,0.0,0.0
 11/24  06:00:00,12.6590162247,0.0349080716741,0.0,0.0544244925949,1.91011974705,2.3935639134,0.687534572813,0.687534572813
 11/24  07:00:00,26.6373802604,12.4432577991,0.0,1.62443880084,1.91011974705,2.3935639134,189.445017303,189.445017303
 11/24  08:00:00,32.972177955,12.4432577991,0.0,1.21298000756,7.6404789882,4.7871278268,145.291869303,145.291869303
 11/24  09:00:00,40.9842042097,12.4432577991,0.0,1.0622752432,19.1011974705,8.3774736969,127.264811028,127.264811028
 11/24  10:00:00,58.5091337688,12.4432577991,0.0,0.912682912506,34.3821554469,10.7710376103,105.521821291,105.521821291
 11/24  11:00:00,58.4229770802,12.4432577991,0.0,0.826526223899,34.3821554469,10.7710376103,98.5234919369,98.5234919369
 11/24  12:00:00,58.3324955787,12.4432577991,0.0,0.736044722418,34.3821554469,10.7710376103,88.6338593091,88.6338593091
 11/24  13:00:00,58.2762153922,12.4432577991,0.0,0.679764535892,34.3821554469,10.7710376103,84.3297722623,84.3297722623
 11/24  14:00:00,58.2586216059,12.4432577991,0.0,0.662170749618,34.3821554469,10.7710376103,82.5533682397,82.5533682397
 11/24  15:00:00,58.265221918,12.4432577991,0.0,0.668771061727,34.3821554469,10.7710376103,82.398644003,82.398644003
 11/24  16:00:00,58.2807896267,12.4432577991,0.0,0.684338770424,34.3821554469,10.7710376103,80.4662632068,80.4662632068
 11/24  17:00:00,59.7121369297,12.4432577991,0.0,0.738019406776,34.3821554469,10.7710376103,84.9621692668,84.9621692668
 11/24  18:00:00,66.6699058729,12.4432577991,0.0,0.807455016669,34.3821554469,10.7710376103,92.7398443571,92.7398443571
 11/24  19:00:00,54.064324369,12.4432577991,0.0,0.859373951688,22.9214369646,9.5742556536,100.363828902,100.363828902
 11/24  20:00:00,54.1173959755,12.4432577991,0.0,0.912445558183,22.9214369646,9.5742556536,108.028403761,108.028403761
 11/24  21:00:00,49.1135419956,12.4432577991,0.0,0.925613029103,19.1011974705,8.3774736969,110.378259596,110.378259596
 11/24  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/24  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/24  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/25  01:00:00,11.9861816714,0.00609938777718,0.0,0.00878960152252,1.91011974705,1.79517293505,0.0,0.0
 11/25  02:00:00,12.1112024488,0.0630660980702,0.0,0.0768436686357,1.91011974705,1.79517293505,1.53943028288,1.53943028288
 11/25  03:00:00,12.2277423538,0.120423986486,0.0,0.136025685261,1.91011974705,1.79517293505,3.25161550221,3.25161550221
 11/25  04:00:00,12.320936136,0.164295801406,0.0,0.185347652453,1.91011974705,1.79517293505,4.62187559997,4.62187559997
 11/25  05:00:00,12.448840714,0.257518183588,0.0,0.220029848338,1.91011974705,1.79517293505,7.47220518108,7.47220518108
 11/25  06:00:00,12.4930407574,0.27736287481,0.0,0.244385200498,1.91011974705,1.79517293505,8.12034692168,8.12034692168
 11/25  07:00:00,26.4177812194,12.4432577991,0.0,2.00323073825,1.91011974705,1.79517293505,241.338563608,241.338563608
 11/25  08:00:00,28.3014658568,12.4432577991,0.0,1.55928936022,3.8202394941,3.5903458701,189.935675261,189.935675261
 11/25  09:00:00,31.1291124231,12.4432577991,0.0,1.24122635826,11.4607184823,5.9839097835,163.970407821,163.970407821
 11/25  10:00:00,45.7098535628,12.4432577991,0.0,0.770903145535,22.9214369646,9.5742556536,130.620870211,130.620870211
 11/25  11:00:00,58.0011488513,12.4432577991,0.0,0.404697995068,34.3821554469,10.7710376103,107.571758175,107.571758175
 11/25  12:00:00,57.7468646478,12.4432577991,0.0,0.150413791503,34.3821554469,10.7710376103,89.8383331987,89.8383331987
 11/25  13:00:00,57.7311774306,12.4432577991,0.0,0.134726574284,34.3821554469,10.7710376103,79.5774321072,79.5774321072
 11/25  14:00:00,57.6012881633,12.435125282,0.0,0.0129698240594,34.3821554469,10.7710376103,72.5387389101,72.5387389101
 11/25  15:00:00,57.5842520807,12.4310590235,0.0,0.0,34.3821554469,10.7710376103,69.8204117844,69.8204117844
 11/25  16:00:00,57.6527853293,12.4432577991,0.0,0.0563344729809,34.3821554469,10.7710376103,68.4432758938,68.4432758938
 11/25  17:00:00,59.324345706,12.4432577991,0.0,0.350228183089,34.3821554469,10.7710376103,71.8546509239,71.8546509239
 11/25  18:00:00,66.4459854039,12.4432577991,0.0,0.583534547597,34.3821554469,10.7710376103,82.3348956973,82.3348956973
 11/25  19:00:00,48.9207126817,12.4432577991,0.0,0.73278371519,19.1011974705,8.3774736969,103.339970198,103.339970198
 11/25  20:00:00,38.9734396251,12.4432577991,0.0,0.819553560211,11.4607184823,5.9839097835,114.0206787,114.0206787
 11/25  21:00:00,39.0280642927,12.4432577991,0.0,0.874178227839,11.4607184823,5.9839097835,119.40742376,119.40742376
 11/25  22:00:00,29.0597332702,12.4432577991,0.0,0.93989010696,3.8202394941,3.5903458701,130.846369253,130.846369253
 11/25  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/25  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  03:00:00,12.039501178,0.0384284269236,0.0,0.0297800689447,1.91011974705,1.79517293505,0.791128633466,0.791128633466
 11/26  04:00:00,12.1155963695,0.0629385832665,0.0,0.0813651041314,1.91011974705,1.79517293505,1.53299416138,1.53299416138
 11/26  05:00:00,12.1979654363,0.111574083919,0.0,0.115098670316,1.91011974705,1.79517293505,2.99619544476,2.99619544476
 11/26  06:00:00,12.3035660671,0.192369860221,0.0,0.13990352473,1.91011974705,1.79517293505,5.54740554537,5.54740554537
 11/26  07:00:00,12.3734126176,0.239996026503,0.0,0.162123908979,1.91011974705,1.79517293505,6.97986674871,6.97986674871
 11/26  08:00:00,10.9768007672,0.211607547861,0.0,0.171567203897,1.91011974705,1.79517293505,6.13100692696,6.13100692696
 11/26  09:00:00,21.4994464493,12.4432577991,0.0,1.64560328603,3.8202394941,3.5903458701,217.951589854,217.951589854
 11/26  10:00:00,20.7361243429,12.4432577991,0.0,0.88228117961,3.8202394941,3.5903458701,163.484726002,163.484726002
 11/26  11:00:00,35.353258906,12.4432577991,0.0,0.448351390339,15.2809579764,7.1806917402,135.976803678,135.976803678
 11/26  12:00:00,35.0353304813,12.4432577991,0.0,0.130422965658,15.2809579764,7.1806917402,119.169135791,119.169135791
 11/26  13:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,94.9858395373,94.9858395373
 11/26  14:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,84.5788880155,84.5788880155
 11/26  15:00:00,44.9267516417,12.4310590235,0.0,0.0,22.9214369646,9.5742556536,78.9420034454,78.9420034454
 11/26  16:00:00,44.9802288754,12.4391915406,0.0,0.045344716655,22.9214369646,9.5742556536,75.6724033942,75.6724033942
 11/26  17:00:00,46.6277427551,12.4432577991,0.0,0.31112567117,22.9214369646,9.5742556536,80.5382581702,80.5382581702
 11/26  18:00:00,43.3869924459,12.4432577991,0.0,0.216084930236,15.2809579764,7.1806917402,118.379307846,118.379307846
 11/26  19:00:00,33.4823183462,12.4432577991,0.0,0.345453732099,7.6404789882,4.7871278268,139.595440446,139.595440446
 11/26  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/26  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 11/27  01:00:00,12.5771511594,0.00609938777718,0.0,0.00136811119444,1.91011974705,2.3935639134,0.0,0.0
 11/27  02:00:00,12.6527324629,0.0397825952617,0.0,0.0432662071498,1.91011974705,2.3935639134,0.832382001946,0.832382001946
 11/27  03:00:00,12.8489689601,0.185801467875,0.0,0.0934838318003,1.91011974705,2.3935639134,5.35537048033,5.35537048033
 11/27  04:00:00,12.9096662821,0.205763883769,0.0,0.134218737859,1.91011974705,2.3935639134,5.95631066623,5.95631066623
 11/27  05:00:00,12.9633047326,0.241718698033,0.0,0.151902374102,1.91011974705,2.3935639134,7.02992977217,7.02992977217
 11/27  06:00:00,12.9450673035,0.225632866198,0.0,0.149750776884,1.91011974705,2.3935639134,6.59053151889,6.59053151889
 11/27  07:00:00,26.7624585533,12.4432577991,0.0,1.74951709378,1.91011974705,2.3935639134,222.795084386,222.795084386
 11/27  08:00:00,33.0637271317,12.4432577991,0.0,1.30452918425,7.6404789882,4.7871278268,167.634386506,167.634386506
 11/27  09:00:00,41.0521612394,12.4432577991,0.0,1.13023227293,19.1011974705,8.3774736969,144.519532947,144.519532947
 11/27  10:00:00,58.5567171397,12.4432577991,0.0,0.960266283417,34.3821554469,10.7710376103,118.07883559,118.07883559
 11/27  11:00:00,58.4477797109,12.4432577991,0.0,0.851328854668,34.3821554469,10.7710376103,109.000432782,109.000432782
 11/27  12:00:00,58.3723099446,12.4432577991,0.0,0.775859088325,34.3821554469,10.7710376103,99.1690255604,99.1690255604
 11/27  13:00:00,58.3219416947,12.4432577991,0.0,0.725490838451,34.3821554469,10.7710376103,95.0329203893,95.0329203893
 11/27  14:00:00,58.280682516,12.4432577991,0.0,0.684231659715,34.3821554469,10.7710376103,91.6587797104,91.6587797104
 11/27  15:00:00,58.2854237708,12.4432577991,0.0,0.688972914486,34.3821554469,10.7710376103,89.285089167,89.285089167
 11/27  16:00:00,58.2820189346,12.4432577991,0.0,0.685568078277,34.3821554469,10.7710376103,84.841306064,84.841306064
 11/27  17:00:00,59.6894923539,12.4432577991,0.0,0.71537483098,34.3821554469,10.7710376103,85.998911713,85.998911713
 11/27  18:00:00,66.6268968583,12.4432577991,0.0,0.764446002041,34.3821554469,10.7710376103,90.3818986902,90.3818986902
 11/27  19:00:00,53.996995749,12.4432577991,0.0,0.792045331711,22.9214369646,9.5742556536,94.658710797,94.658710797
 11/27  20:00:00,54.0403521727,12.4432577991,0.0,0.835401755417,22.9214369646,9.5742556536,101.168596005,101.168596005
 11/27  21:00:00,49.0404253379,12.4432577991,0.0,0.852496371383,19.1011974705,8.3774736969,104.206313637,104.206313637
 11/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/27  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  03:00:00,12.578811682,0.00609938777718,0.0,0.00302863382231,1.91011974705,2.3935639134,0.0,0.0
 11/28  04:00:00,12.6157272821,0.0121987755544,0.0,0.0338448460845,1.91011974705,2.3935639134,0.0,0.0
 11/28  05:00:00,12.680374884,0.0474251249127,0.0,0.0632660986643,1.91011974705,2.3935639134,1.06943826499,1.06943826499
 11/28  06:00:00,12.7050393503,0.0489526860631,0.0,0.0864030038274,1.91011974705,2.3935639134,1.11178194676,1.11178194676
 11/28  07:00:00,26.6975116502,12.4432577991,0.0,1.68457019067,1.91011974705,2.3935639134,198.780756562,198.780756562
 11/28  08:00:00,33.0286967715,12.4432577991,0.0,1.26949882412,7.6404789882,4.7871278268,153.935925568,153.935925568
 11/28  09:00:00,41.0392738828,12.4432577991,0.0,1.11734491633,19.1011974705,8.3774736969,135.80224473,135.80224473
 11/28  10:00:00,58.5681477745,12.4432577991,0.0,0.971696918262,34.3821554469,10.7710376103,114.085366247,114.085366247
 11/28  11:00:00,58.4559995831,12.4432577991,0.0,0.859548726855,34.3821554469,10.7710376103,106.793529868,106.793529868
 11/28  12:00:00,58.340344695,12.4432577991,0.0,0.743893838741,34.3821554469,10.7710376103,96.3023897524,96.3023897524
 11/28  13:00:00,58.2820684946,12.4432577991,0.0,0.685617638335,34.3821554469,10.7710376103,91.5702327051,91.5702327051
 11/28  14:00:00,58.2503696353,12.4432577991,0.0,0.653918778999,34.3821554469,10.7710376103,88.047703755,88.047703755
 11/28  15:00:00,58.2466499746,12.4432577991,0.0,0.650199118276,34.3821554469,10.7710376103,85.6097465333,85.6097465333
 11/28  16:00:00,58.2484851294,12.4432577991,0.0,0.652034273149,34.3821554469,10.7710376103,81.3065048724,81.3065048724
 11/28  17:00:00,59.661146751,12.4432577991,0.0,0.687029228102,34.3821554469,10.7710376103,82.6277024745,82.6277024745
 11/28  18:00:00,66.6051468134,12.4432577991,0.0,0.742695957072,34.3821554469,10.7710376103,87.244523202,87.244523202
 11/28  19:00:00,53.9794041043,12.4432577991,0.0,0.774453687003,22.9214369646,9.5742556536,91.546883904,91.546883904
 11/28  20:00:00,54.0356353926,12.4432577991,0.0,0.830684975324,22.9214369646,9.5742556536,99.6993432705,99.6993432705
 11/28  21:00:00,49.0559403016,12.4432577991,0.0,0.868011335125,19.1011974705,8.3774736969,105.103958336,105.103958336
 11/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/28  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  02:00:00,12.6028938428,0.0121987755544,0.0,0.0210114067837,1.91011974705,2.3935639134,0.0,0.0
 11/29  03:00:00,12.6711015735,0.0368093569867,0.0,0.064608556078,1.91011974705,2.3935639134,0.743963649326,0.743963649326
 11/29  04:00:00,12.7026288931,0.0403218431328,0.0,0.0926233895221,1.91011974705,2.3935639134,0.850217069273,0.850217069273
 11/29  05:00:00,12.7736657869,0.090000005116,0.0,0.113982121285,1.91011974705,2.3935639134,2.35195108731,2.35195108731
 11/29  06:00:00,12.7808321163,0.0810631440058,0.0,0.130085311862,1.91011974705,2.3935639134,2.07695876517,2.07695876517
 11/29  07:00:00,26.751208185,12.4432577991,0.0,1.73826672547,1.91011974705,2.3935639134,204.270758757,204.270758757
 11/29  08:00:00,33.0742812181,12.4432577991,0.0,1.31508327072,7.6404789882,4.7871278268,156.839842244,156.839842244
 11/29  09:00:00,41.0427322382,12.4432577991,0.0,1.12080327173,19.1011974705,8.3774736969,136.121791136,136.121791136
 11/29  10:00:00,58.4109896591,12.4432577991,0.0,0.814538802796,34.3821554469,10.7710376103,110.373200534,110.373200534
 11/29  11:00:00,58.2645804894,12.4432577991,0.0,0.668129633109,34.3821554469,10.7710376103,101.717600043,101.717600043
 11/29  12:00:00,58.2062582736,12.4432577991,0.0,0.60980741737,34.3821554469,10.7710376103,91.7506012615,91.7506012615
 11/29  13:00:00,58.2414895191,12.4432577991,0.0,0.645038662785,34.3821554469,10.7710376103,88.2677625011,88.2677625011
 11/29  14:00:00,58.263358012,12.4432577991,0.0,0.666907155677,34.3821554469,10.7710376103,86.1800332893,86.1800332893
 11/29  15:00:00,58.2261881648,12.4432577991,0.0,0.629737308569,34.3821554469,10.7710376103,84.7533754481,84.7533754481
 11/29  16:00:00,58.2135713981,12.4432577991,0.0,0.617120541843,34.3821554469,10.7710376103,81.6581883974,81.6581883974
 11/29  17:00:00,59.6588552017,12.4432577991,0.0,0.684737678745,34.3821554469,10.7710376103,84.6096401919,84.6096401919
