Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/29  18:00:00,66.6296997785,12.4432577991,0.0,0.767248922203,34.3821554469,10.7710376103,90.6364060402,90.6364060402
 11/29  19:00:00,54.0170292187,12.4432577991,0.0,0.812078801373,22.9214369646,9.5742556536,96.2660867908,96.2660867908
 11/29  20:00:00,54.0646049514,12.4432577991,0.0,0.859654534115,22.9214369646,9.5742556536,102.839733768,102.839733768
 11/29  21:00:00,49.0616677008,12.4432577991,0.0,0.873738734325,19.1011974705,8.3774736969,104.975434093,104.975434093
 11/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/29  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/29  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  03:00:00,12.5949824136,0.0121987755544,0.0,0.0130999775834,1.91011974705,2.3935639134,0.0,0.0
 11/30  04:00:00,12.626028014,0.0121987755544,0.0,0.0441455780094,1.91011974705,2.3935639134,0.0,0.0
 11/30  05:00:00,12.6885762962,0.0474166743829,0.0,0.0714759613642,1.91011974705,2.3935639134,1.06748062067,1.06748062067
 11/30  06:00:00,12.7163754749,0.0504523327991,0.0,0.0962394816735,1.91011974705,2.3935639134,1.15477001086,1.15477001086
 11/30  07:00:00,26.7156575788,12.4432577991,0.0,1.70271611925,1.91011974705,2.3935639134,197.306322384,197.306322384
 11/30  08:00:00,33.0396757468,12.4432577991,0.0,1.28047779941,7.6404789882,4.7871278268,152.097135739,152.097135739
 11/30  09:00:00,41.0223075895,12.4432577991,0.0,1.10037862304,19.1011974705,8.3774736969,131.819410215,131.819410215
 11/30  10:00:00,58.5315284063,12.4432577991,0.0,0.935077550024,34.3821554469,10.7710376103,107.985432519,107.985432519
 11/30  11:00:00,58.4277327127,12.4432577991,0.0,0.831281856406,34.3821554469,10.7710376103,99.0913086174,99.0913086174
 11/30  12:00:00,58.263404782,12.4432577991,0.0,0.666953925742,34.3821554469,10.7710376103,86.1493299441,86.1493299441
 11/30  13:00:00,58.094773853,12.4432577991,0.0,0.498322996685,34.3821554469,10.7710376103,78.3594529543,78.3594529543
 11/30  14:00:00,58.0076708997,12.4432577991,0.0,0.41122004342,34.3821554469,10.7710376103,72.9987941557,72.9987941557
 11/30  15:00:00,57.8996836133,12.4432577991,0.0,0.303232757004,34.3821554469,10.7710376103,68.2774067534,68.2774067534
 11/30  16:00:00,57.8593955567,12.4432577991,0.0,0.262944700407,34.3821554469,10.7710376103,62.1425439995,62.1425439995
 11/30  17:00:00,59.3872182337,12.4432577991,0.0,0.413100710711,34.3821554469,10.7710376103,64.6424273506,64.6424273506
 11/30  18:00:00,66.4352135995,12.4432577991,0.0,0.572762743173,34.3821554469,10.7710376103,71.4448345657,71.4448345657
 11/30  19:00:00,53.8495365513,12.4432577991,0.0,0.644586134039,22.9214369646,9.5742556536,77.0053858932,77.0053858932
 11/30  20:00:00,53.9181157312,12.4432577991,0.0,0.713165313929,22.9214369646,9.5742556536,85.052769142,85.052769142
 11/30  21:00:00,48.9333808067,12.4432577991,0.0,0.745451840193,19.1011974705,8.3774736969,89.4583696377,89.4583696377
 11/30  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 11/30  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 11/30  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  02:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  03:00:00,12.5790851437,0.00609938777718,0.0,0.00330209545399,1.91011974705,2.3935639134,0.0,0.0
 12/01  04:00:00,12.6321360088,0.0230374171985,0.0,0.0394149311948,1.91011974705,2.3935639134,0.330931048946,0.330931048946
 12/01  05:00:00,12.6855030175,0.0452375812845,0.0,0.0705817757525,1.91011974705,2.3935639134,0.998237459481,0.998237459481
 12/01  06:00:00,12.7078546948,0.0489879428592,0.0,0.0891830915257,1.91011974705,2.3935639134,1.11206345865,1.11206345865
 12/01  07:00:00,26.681354015,12.4432577991,0.0,1.66841255548,1.91011974705,2.3935639134,196.130987607,196.130987607
 12/01  08:00:00,33.0123164815,12.4432577991,0.0,1.25311853404,7.6404789882,4.7871278268,150.839009248,150.839009248
 12/01  09:00:00,41.0129437455,12.4432577991,0.0,1.09101477898,19.1011974705,8.3774736969,130.658777031,130.658777031
 12/01  10:00:00,58.5335415331,12.4432577991,0.0,0.937090676834,34.3821554469,10.7710376103,107.448468027,107.448468027
 12/01  11:00:00,58.4371467023,12.4432577991,0.0,0.840695845982,34.3821554469,10.7710376103,99.4254491563,99.4254491563
 12/01  12:00:00,58.3565163556,12.4432577991,0.0,0.760065499368,34.3821554469,10.7710376103,87.662733216,87.662733216
 12/01  13:00:00,58.3156668469,12.4432577991,0.0,0.719215990622,34.3821554469,10.7710376103,81.7662797339,81.7662797339
 12/01  14:00:00,58.2712955269,12.4432577991,0.0,0.674844670599,34.3821554469,10.7710376103,76.2772928683,76.2772928683
 12/01  15:00:00,58.2223235262,12.4432577991,0.0,0.625872669917,34.3821554469,10.7710376103,71.1655337651,71.1655337651
 12/01  16:00:00,58.1727051592,12.4432577991,0.0,0.576254302883,34.3821554469,10.7710376103,60.4704358982,60.4704358982
 12/01  17:00:00,59.547789728,12.4432577991,0.0,0.57367220506,34.3821554469,10.7710376103,59.5166309714,59.5166309714
 12/01  18:00:00,66.4899405887,12.4432577991,0.0,0.627489732471,34.3821554469,10.7710376103,66.6767526293,66.6767526293
 12/01  19:00:00,53.8834506781,12.4432577991,0.0,0.678500260848,22.9214369646,9.5742556536,75.3853985226,75.3853985226
 12/01  20:00:00,53.9389314326,12.4432577991,0.0,0.733981015336,22.9214369646,9.5742556536,84.152768752,84.152768752
 12/01  21:00:00,48.9491609932,12.4432577991,0.0,0.761232026682,19.1011974705,8.3774736969,88.9803916345,88.9803916345
 12/01  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/01  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/01  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/02  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  03:00:00,11.9838068419,0.00813251703624,0.0,0.00438164274263,1.91011974705,1.79517293505,0.0,0.0
 12/02  04:00:00,12.0209263598,0.0121987755544,0.0,0.0374349021694,1.91011974705,1.79517293505,0.0,0.0
 12/02  05:00:00,12.0834833117,0.0459766279091,0.0,0.0662140017043,1.91011974705,1.79517293505,1.02552966279,1.02552966279
 12/02  06:00:00,12.1027670752,0.0462337447272,0.0,0.0852406483981,1.91011974705,1.79517293505,1.0293663104,1.0293663104
 12/02  07:00:00,26.0553333119,12.4432577991,0.0,1.64078283076,1.91011974705,1.79517293505,189.587381311,189.587381311
 12/02  08:00:00,29.3434797431,12.4432577991,0.0,1.22363657979,3.8202394941,3.5903458701,146.32683576,146.32683576
 12/02  09:00:00,30.9698200353,12.4432577991,0.0,1.08193397044,11.4607184823,5.9839097835,131.376309632,131.376309632
 12/02  10:00:00,45.8846184495,12.4432577991,0.0,0.945668032198,22.9214369646,9.5742556536,110.945617847,110.945617847
 12/02  11:00:00,58.4415690847,12.4432577991,0.0,0.845118228454,34.3821554469,10.7710376103,97.6195375487,97.6195375487
 12/02  12:00:00,58.3364643536,12.4432577991,0.0,0.740013497336,34.3821554469,10.7710376103,87.0998593506,87.0998593506
 12/02  13:00:00,58.2529151047,12.4432577991,0.0,0.656464248394,34.3821554469,10.7710376103,81.2247897727,81.2247897727
 12/02  14:00:00,58.1980806486,12.4432577991,0.0,0.601629792279,34.3821554469,10.7710376103,76.8182993117,76.8182993117
 12/02  15:00:00,58.169187627,12.4432577991,0.0,0.572736770758,34.3821554469,10.7710376103,72.7272394175,72.7272394175
 12/02  16:00:00,58.1913074113,12.4432577991,0.0,0.594856555007,34.3821554469,10.7710376103,71.5293525604,71.5293525604
 12/02  17:00:00,59.6167525195,12.4432577991,0.0,0.642634996584,34.3821554469,10.7710376103,73.5702096694,73.5702096694
 12/02  18:00:00,66.5679565141,12.4432577991,0.0,0.705505657784,34.3821554469,10.7710376103,79.4373378132,79.4373378132
 12/02  19:00:00,48.9807261634,12.4432577991,0.0,0.792797196961,19.1011974705,8.3774736969,95.9589517204,95.9589517204
 12/02  20:00:00,38.9915756608,12.4432577991,0.0,0.837689595901,11.4607184823,5.9839097835,103.233440966,103.233440966
 12/02  21:00:00,39.0288491803,12.4432577991,0.0,0.87496311538,11.4607184823,5.9839097835,107.649844871,107.649844871
 12/02  22:00:00,29.0434175929,12.4432577991,0.0,0.923574429586,3.8202394941,3.5903458701,117.588969929,117.588969929
 12/02  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/02  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  02:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  03:00:00,12.0016113662,0.0121987755544,0.0,0.0181199085138,1.91011974705,1.79517293505,0.0,0.0
 12/03  04:00:00,12.0694379481,0.0365947006322,0.0,0.0615505653592,1.91011974705,1.79517293505,0.737644200195,0.737644200195
 12/03  05:00:00,12.1375700454,0.0747449499523,0.0,0.0915324133396,1.91011974705,1.79517293505,1.89625732182,1.89625732182
 12/03  06:00:00,12.1665307342,0.0844778760948,0.0,0.110760176039,1.91011974705,1.79517293505,2.18105265734,2.18105265734
 12/03  07:00:00,12.1918965954,0.0960726269824,0.0,0.124531286284,1.91011974705,1.79517293505,2.54034621569,2.54034621569
 12/03  08:00:00,12.225717916,0.116481194021,0.0,0.137944039881,1.91011974705,1.79517293505,3.14148284675,3.14148284675
 12/03  09:00:00,21.5683276183,12.4432577991,0.0,1.71448445503,3.8202394941,3.5903458701,204.591452646,204.591452646
 12/03  10:00:00,21.0914305462,12.4432577991,0.0,1.23758738289,3.8202394941,3.5903458701,158.077840501,158.077840501
 12/03  11:00:00,35.9051222549,12.4432577991,0.0,1.00021473921,15.2809579764,7.1806917402,135.478456033,135.478456033
 12/03  12:00:00,35.777866354,12.4432577991,0.0,0.872958838285,15.2809579764,7.1806917402,126.446467512,126.446467512
 12/03  13:00:00,45.6729474613,12.4432577991,0.0,0.733997044053,22.9214369646,9.5742556536,109.37533974,109.37533974
 12/03  14:00:00,45.5129933061,12.4432577991,0.0,0.574042888844,22.9214369646,9.5742556536,101.22514837,101.22514837
 12/03  15:00:00,45.4907564744,12.4432577991,0.0,0.551806057106,22.9214369646,9.5742556536,97.2812375966,97.2812375966
 12/03  16:00:00,45.507792794,12.4432577991,0.0,0.56884237673,22.9214369646,9.5742556536,94.520008321,94.520008321
 12/03  17:00:00,46.9470205151,12.4432577991,0.0,0.630403431161,22.9214369646,9.5742556536,94.7278684768,94.7278684768
 12/03  18:00:00,43.5769842995,12.4432577991,0.0,0.406076783869,15.2809579764,7.1806917402,126.728874538,126.728874538
 12/03  19:00:00,33.6396244545,12.4432577991,0.0,0.502759840436,7.6404789882,4.7871278268,140.720842338,140.720842338
 12/03  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  22:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/03  23:00:00,12.0363324611,0.0378935944909,0.0,0.0271461844651,1.91011974705,1.79517293505,0.836853337761,0.836853337761
 12/03  24:00:00,12.1359889187,0.0743834049831,0.0,0.0903128316063,1.91011974705,1.79517293505,1.8776163488,1.8776163488
 12/04  01:00:00,12.8207101207,0.123216798988,0.0,0.127809661247,1.91011974705,2.3935639134,3.35210764051,3.35210764051
 12/04  02:00:00,12.8763779094,0.150879901228,0.0,0.155814347708,1.91011974705,2.3935639134,4.23077977052,4.23077977052
 12/04  03:00:00,12.9867550075,0.238769808405,0.0,0.178301538665,1.91011974705,2.3935639134,6.9305287657,6.9305287657
 12/04  04:00:00,12.9828339308,0.217783907608,0.0,0.195366362759,1.91011974705,2.3935639134,6.3133201447,6.3133201447
 12/04  05:00:00,13.0780590285,0.299310655407,0.0,0.209064712683,1.91011974705,2.3935639134,8.80134812721,8.80134812721
 12/04  06:00:00,13.0464696332,0.259336590905,0.0,0.217449381861,1.91011974705,2.3935639134,7.5892924354,7.5892924354
 12/04  07:00:00,26.9068939231,12.4432577991,0.0,1.89395246358,1.91011974705,2.3935639134,233.567567423,233.567567423
 12/04  08:00:00,34.5847696611,12.4432577991,0.0,1.447905047,7.6404789882,4.7871278268,180.439718163,180.439718163
 12/04  09:00:00,41.1680881446,12.4432577991,0.0,1.24615917808,19.1011974705,8.3774736969,154.294096383,154.294096383
 12/04  10:00:00,58.6486236725,12.4432577991,0.0,1.05217281625,34.3821554469,10.7710376103,125.120615833,125.120615833
 12/04  11:00:00,58.5211537376,12.4432577991,0.0,0.924702881301,34.3821554469,10.7710376103,114.132703193,114.132703193
 12/04  12:00:00,58.3604889569,12.4432577991,0.0,0.764038100671,34.3821554469,10.7710376103,101.769158991,101.769158991
 12/04  13:00:00,58.2853203582,12.4432577991,0.0,0.688869501959,34.3821554469,10.7710376103,93.5416084733,93.5416084733
 12/04  14:00:00,58.2906877871,12.4432577991,0.0,0.694236930867,34.3821554469,10.7710376103,89.2783264536,89.2783264536
 12/04  15:00:00,58.2600888418,12.4432577991,0.0,0.663637985514,34.3821554469,10.7710376103,87.1307647102,87.1307647102
 12/04  16:00:00,58.2684664655,12.4432577991,0.0,0.672015609179,34.3821554469,10.7710376103,82.5645054155,82.5645054155
 12/04  17:00:00,59.7132597132,12.4432577991,0.0,0.739142190219,34.3821554469,10.7710376103,87.608672274,87.608672274
 12/04  18:00:00,66.6803386447,12.4432577991,0.0,0.81788778841,34.3821554469,10.7710376103,94.8776165683,94.8776165683
 12/04  19:00:00,54.0536883361,12.4432577991,0.0,0.848737918802,22.9214369646,9.5742556536,99.3456357196,99.3456357196
 12/04  20:00:00,54.1082995136,12.4432577991,0.0,0.903349096276,22.9214369646,9.5742556536,107.764456305,107.764456305
 12/04  21:00:00,49.1296312419,12.4432577991,0.0,0.941702275416,19.1011974705,8.3774736969,114.231276047,114.231276047
 12/04  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/04  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/04  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  01:00:00,12.5906002198,0.00813251703624,0.0,0.0127840423022,1.91011974705,2.3935639134,0.0,0.0
 12/05  02:00:00,12.6901384417,0.0527428281944,0.0,0.067711953065,1.91011974705,2.3935639134,1.22844959488,1.22844959488
 12/05  03:00:00,12.7642830459,0.0879528831113,0.0,0.10664650231,1.91011974705,2.3935639134,2.28137418396,2.28137418396
 12/05  04:00:00,12.7950547606,0.0930922343396,0.0,0.1322788658,1.91011974705,2.3935639134,2.44293069711,2.44293069711
 12/05  05:00:00,12.8412112684,0.121985578091,0.0,0.149542029815,1.91011974705,2.3935639134,3.31019235384,3.31019235384
 12/05  06:00:00,12.9023834344,0.171354610964,0.0,0.16134516298,1.91011974705,2.3935639134,4.86620539413,4.86620539413
 12/05  07:00:00,26.8180854945,12.4432577991,0.0,1.80514403497,1.91011974705,2.3935639134,216.782314625,216.782314625
 12/05  08:00:00,34.5363994486,12.4432577991,0.0,1.39953483457,7.6404789882,4.7871278268,169.515313751,169.515313751
 12/05  09:00:00,41.151194087,12.4432577991,0.0,1.22926512048,19.1011974705,8.3774736969,148.837668991,148.837668991
 12/05  10:00:00,58.6429812815,12.4432577991,0.0,1.04653042522,34.3821554469,10.7710376103,123.209417007,123.209417007
 12/05  11:00:00,58.470254741,12.4432577991,0.0,0.873803884695,34.3821554469,10.7710376103,110.844548716,110.844548716
 12/05  12:00:00,58.3678769071,12.4432577991,0.0,0.771426050818,34.3821554469,10.7710376103,98.9111263376,98.9111263376
 12/05  13:00:00,58.3090328662,12.4432577991,0.0,0.712582009913,34.3821554469,10.7710376103,91.6504711821,91.6504711821
 12/05  14:00:00,58.2931157136,12.4432577991,0.0,0.696664857327,34.3821554469,10.7710376103,87.7302764157,87.7302764157
 12/05  15:00:00,58.2785403227,12.4432577991,0.0,0.682089466427,34.3821554469,10.7710376103,84.4985873742,84.4985873742
 12/05  16:00:00,58.266256859,12.4432577991,0.0,0.669806002674,34.3821554469,10.7710376103,80.2666702544,80.2666702544
 12/05  17:00:00,59.6553616377,12.4432577991,0.0,0.681244114715,34.3821554469,10.7710376103,84.1207815679,84.1207815679
 12/05  18:00:00,66.6513770748,12.4432577991,0.0,0.78892621856,34.3821554469,10.7710376103,92.3401660922,92.3401660922
 12/05  19:00:00,54.0737346696,12.4432577991,0.0,0.868784252281,22.9214369646,9.5742556536,101.93739031,101.93739031
 12/05  20:00:00,54.1517652581,12.4432577991,0.0,0.946814840845,22.9214369646,9.5742556536,113.111329761,113.111329761
 12/05  21:00:00,49.1741048376,12.4432577991,0.0,0.986175871122,19.1011974705,8.3774736969,119.896170623,119.896170623
 12/05  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/05  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/05  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  01:00:00,12.6505505,0.0412518172823,0.0,0.0396150222623,1.91011974705,2.3935639134,0.876977639419,0.876977639419
 12/06  02:00:00,12.7665371203,0.0880991075507,0.0,0.108754352321,1.91011974705,2.3935639134,2.29096301026,2.29096301026
 12/06  03:00:00,12.8408416212,0.116022640374,0.0,0.15513532036,1.91011974705,2.3935639134,3.1250831894,3.1250831894
 12/06  04:00:00,12.9673935043,0.207954546249,0.0,0.189755297631,1.91011974705,2.3935639134,5.97825676191,5.97825676191
 12/06  05:00:00,13.0413375906,0.254264663637,0.0,0.217389266555,1.91011974705,2.3935639134,7.41233258023,7.41233258023
 12/06  06:00:00,13.1143031197,0.304535045312,0.0,0.240084413915,1.91011974705,2.3935639134,8.96511789195,8.96511789195
 12/06  07:00:00,26.965572099,12.4432577991,0.0,1.95263063951,1.91011974705,2.3935639134,235.184887856,235.184887856
 12/06  08:00:00,34.6273264617,12.4432577991,0.0,1.49046184761,7.6404789882,4.7871278268,181.212997713,181.212997713
 12/06  09:00:00,41.2123327403,12.4432577991,0.0,1.29040377384,19.1011974705,8.3774736969,157.033897516,157.033897516
 12/06  10:00:00,58.7036226956,12.4432577991,0.0,1.10717183935,34.3821554469,10.7710376103,130.240457068,130.240457068
 12/06  11:00:00,58.5669867324,12.4432577991,0.0,0.970535876073,34.3821554469,10.7710376103,118.142321828,118.142321828
 12/06  12:00:00,58.4448508077,12.4432577991,0.0,0.848399951391,34.3821554469,10.7710376103,103.712219269,103.712219269
 12/06  13:00:00,58.3839448407,12.4432577991,0.0,0.787493984466,34.3821554469,10.7710376103,98.1065398085,98.1065398085
 12/06  14:00:00,58.3347436411,12.4432577991,0.0,0.738292784814,34.3821554469,10.7710376103,94.3659089765,94.3659089765
 12/06  15:00:00,58.3121675857,12.4432577991,0.0,0.715716729467,34.3821554469,10.7710376103,91.3324663581,91.3324663581
 12/06  16:00:00,58.2978144516,12.4432577991,0.0,0.701363595281,34.3821554469,10.7710376103,84.5410742086,84.5410742086
 12/06  17:00:00,59.7049595215,12.4432577991,0.0,0.730841998526,34.3821554469,10.7710376103,85.9018521329,85.9018521329
 12/06  18:00:00,66.6744677321,12.4432577991,0.0,0.812016875837,34.3821554469,10.7710376103,93.5293264152,93.5293264152
 12/06  19:00:00,54.0449479995,12.4432577991,0.0,0.839997582186,22.9214369646,9.5742556536,97.2959837173,97.2959837173
 12/06  20:00:00,54.0670834506,12.4432577991,0.0,0.862133033274,22.9214369646,9.5742556536,100.61086083,100.61086083
 12/06  21:00:00,49.0576565665,12.4432577991,0.0,0.869727600003,19.1011974705,8.3774736969,102.463916776,102.463916776
 12/06  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/06  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/06  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  02:00:00,12.5785901171,0.00609938777718,0.0,0.00280706891449,1.91011974705,2.3935639134,0.0,0.0
 12/07  03:00:00,12.6181812279,0.0121987755544,0.0,0.0362987918832,1.91011974705,2.3935639134,0.0,0.0
 12/07  04:00:00,12.6811230163,0.0457543390359,0.0,0.0656850168348,1.91011974705,2.3935639134,1.01680154238,1.01680154238
 12/07  05:00:00,12.7014908892,0.0465091819524,0.0,0.0852980468215,1.91011974705,2.3935639134,1.03612576992,1.03612576992
 12/07  06:00:00,12.7175865757,0.0494367587192,0.0,0.0984661564916,1.91011974705,2.3935639134,1.12514523133,1.12514523133
 12/07  07:00:00,26.6719256858,12.4432577991,0.0,1.65898422629,1.91011974705,2.3935639134,192.275319515,192.275319515
 12/07  08:00:00,34.3734920871,12.4432577991,0.0,1.236627473,7.6404789882,4.7871278268,146.351042766,146.351042766
 12/07  09:00:00,41.0011638571,12.4432577991,0.0,1.07923489061,19.1011974705,8.3774736969,127.868782083,127.868782083
 12/07  10:00:00,58.5128926851,12.4432577991,0.0,0.9164418288,34.3821554469,10.7710376103,105.742655457,105.742655457
 12/07  11:00:00,58.4114006299,12.4432577991,0.0,0.814949773644,34.3821554469,10.7710376103,97.2392460429,97.2392460429
 12/07  12:00:00,58.2989610213,12.4432577991,0.0,0.702510164999,34.3821554469,10.7710376103,84.8987097186,84.8987097186
 12/07  13:00:00,58.2418723998,12.4432577991,0.0,0.645421543541,34.3821554469,10.7710376103,80.1039875084,80.1039875084
 12/07  14:00:00,58.1860641197,12.4432577991,0.0,0.589613263401,34.3821554469,10.7710376103,73.3695614672,73.3695614672
 12/07  15:00:00,58.1578677262,12.4432577991,0.0,0.561416869907,34.3821554469,10.7710376103,68.2126031647,68.2126031647
 12/07  16:00:00,58.1439938679,12.4432577991,0.0,0.547543011609,34.3821554469,10.7710376103,63.6073336791,63.6073336791
 12/07  17:00:00,59.550642787,12.4432577991,0.0,0.57652526403,34.3821554469,10.7710376103,64.68949486,64.68949486
 12/07  18:00:00,66.5055143361,12.4432577991,0.0,0.64306347981,34.3821554469,10.7710376103,70.7625996782,70.7625996782
 12/07  19:00:00,53.8852042604,12.4432577991,0.0,0.680253843149,22.9214369646,9.5742556536,76.0339557635,76.0339557635
 12/07  20:00:00,53.9430593811,12.4432577991,0.0,0.738108963783,22.9214369646,9.5742556536,84.6048356907,84.6048356907
 12/07  21:00:00,48.9646115501,12.4432577991,0.0,0.77668258366,19.1011974705,8.3774736969,90.8992232261,90.8992232261
 12/07  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/07  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/07  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  01:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  02:00:00,12.5795141759,0.00609938777718,0.0,0.00373112769084,1.91011974705,2.3935639134,0.0,0.0
 12/08  03:00:00,12.6466142171,0.0303435160361,0.0,0.046587040648,1.91011974705,2.3935639134,0.550453215797,0.550453215797
 12/08  04:00:00,12.7054766046,0.0493788912889,0.0,0.0864140528282,1.91011974705,2.3935639134,1.1233069422,1.1233069422
 12/08  05:00:00,12.7666081811,0.0810217844584,0.0,0.115902736194,1.91011974705,2.3935639134,2.08075395685,2.08075395685
 12/08  06:00:00,12.8004778501,0.0952791909005,0.0,0.135514998748,1.91011974705,2.3935639134,2.50504277797,2.50504277797
 12/08  07:00:00,26.7635542521,12.4432577991,0.0,1.75061279253,1.91011974705,2.3935639134,204.525794904,204.525794904
 12/08  08:00:00,34.4790715556,12.4432577991,0.0,1.3422069415,7.6404789882,4.7871278268,160.278313252,160.278313252
 12/08  09:00:00,41.1393670277,12.4432577991,0.0,1.21743806119,19.1011974705,8.3774736969,147.024784217,147.024784217
 12/08  10:00:00,58.6924451735,12.4432577991,0.0,1.09599431722,34.3821554469,10.7710376103,131.274973128,131.274973128
 12/08  11:00:00,58.6114105285,12.4432577991,0.0,1.01495967223,34.3821554469,10.7710376103,128.994009769,128.994009769
 12/08  12:00:00,58.5053422658,12.4432577991,0.0,0.908891409475,34.3821554469,10.7710376103,120.980912666,120.980912666
 12/08  13:00:00,58.4535128091,12.4432577991,0.0,0.857061952795,34.3821554469,10.7710376103,117.785675751,117.785675751
 12/08  14:00:00,58.4138044647,12.4432577991,0.0,0.817353608414,34.3821554469,10.7710376103,111.763101594,111.763101594
 12/08  15:00:00,58.381607418,12.4432577991,0.0,0.785156561757,34.3821554469,10.7710376103,107.019582664,107.019582664
 12/08  16:00:00,58.3854806447,12.4432577991,0.0,0.789029788408,34.3821554469,10.7710376103,104.916902432,104.916902432
 12/08  17:00:00,59.8337642194,12.4432577991,0.0,0.859646696408,34.3821554469,10.7710376103,108.146194603,108.146194603
 12/08  18:00:00,66.8484711336,12.4432577991,0.0,0.986020277357,34.3821554469,10.7710376103,118.893491868,118.893491868
 12/08  19:00:00,54.2611618259,12.4432577991,0.0,1.05621140859,22.9214369646,9.5742556536,127.946363833,127.946363833
 12/08  20:00:00,54.3254490434,12.4432577991,0.0,1.12049862612,22.9214369646,9.5742556536,136.965643851,136.965643851
 12/08  21:00:00,49.3395836382,12.4432577991,0.0,1.15165467168,19.1011974705,8.3774736969,142.026237012,142.026237012
 12/08  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/08  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/08  24:00:00,12.7326011131,0.0850024560835,0.0,0.0779149965518,1.91011974705,2.3935639134,2.19878062823,2.19878062823
 12/09  01:00:00,12.2756240901,0.139594126721,0.0,0.164737281285,1.91011974705,1.79517293505,3.82610422846,3.82610422846
 12/09  02:00:00,12.4578150463,0.27035988198,0.0,0.216162482182,1.91011974705,1.79517293505,7.90693171427,7.90693171427
 12/09  03:00:00,12.507387434,0.284730009222,0.0,0.251364742648,1.91011974705,1.79517293505,8.31138351631,8.31138351631
 12/09  04:00:00,12.6321669803,0.381198298425,0.0,0.279675999789,1.91011974705,1.79517293505,11.3169505417,11.3169505417
 12/09  05:00:00,12.634620302,0.360426253188,0.0,0.302901366722,1.91011974705,1.79517293505,10.6342089803,10.6342089803
 12/09  06:00:00,12.7439398631,0.451631335005,0.0,0.32101584595,1.91011974705,1.79517293505,13.5025302417,13.5025302417
 12/09  07:00:00,26.5562980256,12.4432577991,0.0,2.14174754444,1.91011974705,1.79517293505,259.587394825,259.587394825
 12/09  08:00:00,29.7956080699,12.4432577991,0.0,1.67576490665,3.8202394941,3.5903458701,207.390153355,207.390153355
 12/09  09:00:00,31.3723087611,12.4432577991,0.0,1.48442269624,11.4607184823,5.9839097835,188.884534914,188.884534914
 12/09  10:00:00,46.1024976888,12.4432577991,0.0,1.16354727157,22.9214369646,9.5742556536,163.19295071,163.19295071
 12/09  11:00:00,58.6065434252,12.4432577991,0.0,1.01009256892,34.3821554469,10.7710376103,143.72216806,143.72216806
 12/09  12:00:00,58.5318583539,12.4432577991,0.0,0.935407497576,34.3821554469,10.7710376103,128.56514104,128.56514104
 12/09  13:00:00,58.4637320163,12.4432577991,0.0,0.867281159996,34.3821554469,10.7710376103,122.476436342,122.476436342
 12/09  14:00:00,58.3651468198,12.4432577991,0.0,0.768695963477,34.3821554469,10.7710376103,116.513237637,116.513237637
 12/09  15:00:00,58.0213091259,12.4432577991,0.0,0.424858269634,34.3821554469,10.7710376103,110.32944449,110.32944449
 12/09  16:00:00,58.1774228286,12.4432577991,0.0,0.580971972355,34.3821554469,10.7710376103,109.00913314,109.00913314
 12/09  17:00:00,59.7733578361,12.4432577991,0.0,0.799240313142,34.3821554469,10.7710376103,110.015382635,110.015382635
 12/09  18:00:00,66.8119724285,12.4432577991,0.0,0.949521572245,34.3821554469,10.7710376103,118.281151039,118.281151039
 12/09  19:00:00,49.273370189,12.4432577991,0.0,1.08544122254,19.1011974705,8.3774736969,139.161128851,139.161128851
 12/09  20:00:00,39.3005185972,12.4432577991,0.0,1.14663253229,11.4607184823,5.9839097835,148.444540766,148.444540766
 12/09  21:00:00,39.3196311545,12.4432577991,0.0,1.16574508962,11.4607184823,5.9839097835,149.494017762,149.494017762
 12/09  22:00:00,29.3203880535,12.4432577991,0.0,1.20054489018,3.8202394941,3.5903458701,157.153935984,157.153935984
 12/09  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/09  24:00:00,11.9943001277,0.0179680370233,0.0,0.00503940857043,1.91011974705,1.79517293505,0.423019254115,0.423019254115
 12/10  01:00:00,12.2027836176,0.124584074291,0.0,0.106906861232,1.91011974705,1.79517293505,3.38049651817,3.38049651817
 12/10  02:00:00,12.3935468967,0.233127196038,0.0,0.189127018586,1.91011974705,1.79517293505,6.7566666035,6.7566666035
 12/10  03:00:00,12.538249703,0.324016036588,0.0,0.242940984265,1.91011974705,1.79517293505,9.53616451281,9.53616451281
 12/10  04:00:00,12.6187339833,0.36465653223,0.0,0.282784768986,1.91011974705,1.79517293505,10.7969275142,10.7969275142
 12/10  05:00:00,12.7203328078,0.432033358297,0.0,0.317006767422,1.91011974705,1.79517293505,12.8609780714,12.8609780714
 12/10  06:00:00,12.7708447625,0.453735200014,0.0,0.345816880436,1.91011974705,1.79517293505,13.550774647,13.550774647
 12/10  07:00:00,12.8469575483,0.504584829516,0.0,0.371080036675,1.91011974705,1.79517293505,15.1034132401,15.1034132401
 12/10  08:00:00,12.8708377924,0.507182755822,0.0,0.392362354495,1.91011974705,1.79517293505,15.2155880678,15.2155880678
 12/10  09:00:00,22.0406593773,12.4432577991,0.0,2.18681621402,3.8202394941,3.5903458701,273.10939505,273.10939505
 12/10  10:00:00,21.22785682,12.4432577991,0.0,1.37401365669,3.8202394941,3.5903458701,215.272275959,215.272275959
 12/10  11:00:00,35.7877244843,12.4432577991,0.0,0.882816968616,15.2809579764,7.1806917402,186.192323309,186.192323309
 12/10  12:00:00,35.4448741161,12.4432577991,0.0,0.539966600413,15.2809579764,7.1806917402,169.65726996,169.65726996
 12/10  13:00:00,45.2691896337,12.4432577991,0.0,0.330239216444,22.9214369646,9.5742556536,150.360211314,150.360211314
 12/10  14:00:00,45.1570773395,12.4432577991,0.0,0.218126922185,22.9214369646,9.5742556536,139.338146365,139.338146365
 12/10  15:00:00,45.1511351419,12.4432577991,0.0,0.21218472458,22.9214369646,9.5742556536,131.790718671,131.790718671
 12/10  16:00:00,45.2775699156,12.4432577991,0.0,0.338619498282,22.9214369646,9.5742556536,128.999242258,128.999242258
 12/10  17:00:00,46.9602648251,12.4432577991,0.0,0.643647741108,22.9214369646,9.5742556536,133.387013762,133.387013762
 12/10  18:00:00,43.6067009524,12.4432577991,0.0,0.435793436674,15.2809579764,7.1806917402,172.153591095,172.153591095
 12/10  19:00:00,33.7117240102,12.4432577991,0.0,0.574859396098,7.6404789882,4.7871278268,183.345834056,183.345834056
 12/10  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/10  22:00:00,12.0410484988,0.0474936250805,0.0,0.0222621915912,1.91011974705,1.79517293505,1.18900385931,1.18900385931
 12/10  23:00:00,12.3125034035,0.231658927774,0.0,0.109551793624,1.91011974705,1.79517293505,6.74081567783,6.74081567783
 12/10  24:00:00,12.3759424155,0.241594515823,0.0,0.16305521756,1.91011974705,1.79517293505,7.02764816543,7.02764816543
 12/11  01:00:00,13.1048721266,0.341470417938,0.0,0.19371804826,1.91011974705,2.3935639134,10.1083353303,10.1083353303
 12/11  02:00:00,13.0822340522,0.296306086251,0.0,0.216244305515,1.91011974705,2.3935639134,8.71404890002,8.71404890002
 12/11  03:00:00,13.2085235852,0.40356158097,0.0,0.235278343819,1.91011974705,2.3935639134,12.0275618723,12.0275618723
 12/11  04:00:00,13.156273833,0.33683759754,0.0,0.249752575002,1.91011974705,2.3935639134,9.96595321094,9.96595321094
 12/11  05:00:00,13.2729316949,0.442644332795,0.0,0.260603701645,1.91011974705,2.3935639134,13.2405233338,13.2405233338
 12/11  06:00:00,13.1939658728,0.356650423574,0.0,0.267631788755,1.91011974705,2.3935639134,10.579733125,10.579733125
 12/11  07:00:00,27.0159612689,12.4432577991,0.0,2.0030198094,1.91011974705,2.3935639134,252.610494016,252.610494016
 12/11  08:00:00,34.6716687916,12.4432577991,0.0,1.53480417753,7.6404789882,4.7871278268,196.042281578,196.042281578
 12/11  09:00:00,41.2832117749,12.4432577991,0.0,1.36128280839,19.1011974705,8.3774736969,174.300388988,174.300388988
 12/11  10:00:00,58.7695369263,12.4432577991,0.0,1.17308607001,34.3821554469,10.7710376103,149.699031383,149.699031383
 12/11  11:00:00,58.6566349476,12.4432577991,0.0,1.06018409134,34.3821554469,10.7710376103,139.907176442,139.907176442
 12/11  12:00:00,58.5271008307,12.4432577991,0.0,0.930649974402,34.3821554469,10.7710376103,126.106936589,126.106936589
 12/11  13:00:00,58.4408475526,12.4432577991,0.0,0.844396696351,34.3821554469,10.7710376103,118.293847426,118.293847426
 12/11  14:00:00,58.4125760102,12.4432577991,0.0,0.816125153967,34.3821554469,10.7710376103,113.444352703,113.444352703
 12/11  15:00:00,58.3731727974,12.4432577991,0.0,0.776721941132,34.3821554469,10.7710376103,106.522136178,106.522136178
 12/11  16:00:00,58.3532319663,12.4432577991,0.0,0.756781110029,34.3821554469,10.7710376103,98.9108825623,98.9108825623
 12/11  17:00:00,59.7727605288,12.4432577991,0.0,0.798643005817,34.3821554469,10.7710376103,101.223634986,101.223634986
 12/11  18:00:00,66.7412866368,12.4432577991,0.0,0.878835780499,34.3821554469,10.7710376103,106.661610939,106.661610939
 12/11  19:00:00,54.1196133829,12.4432577991,0.0,0.914662965617,22.9214369646,9.5742556536,111.06004639,111.06004639
 12/11  20:00:00,54.1670383635,12.4432577991,0.0,0.962087946227,22.9214369646,9.5742556536,117.818750666,117.818750666
 12/11  21:00:00,49.1822329591,12.4432577991,0.0,0.994303992661,19.1011974705,8.3774736969,123.182740303,123.182740303
 12/11  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/11  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/11  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  01:00:00,12.6486746769,0.0393225575745,0.0,0.039668458873,1.91011974705,2.3935639134,0.818561661034,0.818561661034
 12/12  02:00:00,12.7506155758,0.0815170784053,0.0,0.099414836896,1.91011974705,2.3935639134,2.09736418318,2.09736418318
 12/12  03:00:00,12.8435527248,0.136605765903,0.0,0.137263298449,1.91011974705,2.3935639134,3.78448438608,3.78448438608
 12/12  04:00:00,12.9449946556,0.211687933736,0.0,0.163623061396,1.91011974705,2.3935639134,6.11780909879,6.11780909879
 12/12  05:00:00,12.97417002,0.220178629468,0.0,0.184307730067,1.91011974705,2.3935639134,6.36409352075,6.36409352075
 12/12  06:00:00,13.0496107658,0.281190890053,0.0,0.198736215292,1.91011974705,2.3935639134,8.27903472464,8.27903472464
 12/12  07:00:00,26.8938777343,12.4432577991,0.0,1.8809362748,1.91011974705,2.3935639134,229.550366653,229.550366653
 12/12  08:00:00,34.6084112302,12.4432577991,0.0,1.47154661608,7.6404789882,4.7871278268,181.904495697,181.904495697
 12/12  09:00:00,42.6097599089,12.4432577991,0.0,1.3101642758,19.1011974705,8.3774736969,162.038624839,162.038624839
 12/12  10:00:00,58.7252663889,12.4432577991,0.0,1.12881553263,34.3821554469,10.7710376103,136.265291896,136.265291896
 12/12  11:00:00,58.6014685561,12.4432577991,0.0,1.00501769987,34.3821554469,10.7710376103,126.039460364,126.039460364
 12/12  12:00:00,58.4776006418,12.4432577991,0.0,0.881149785527,34.3821554469,10.7710376103,114.672214771,114.672214771
 12/12  13:00:00,58.4067963496,12.4432577991,0.0,0.810345493324,34.3821554469,10.7710376103,108.739596549,108.739596549
 12/12  14:00:00,58.3731952505,12.4432577991,0.0,0.776744394258,34.3821554469,10.7710376103,103.988841275,103.988841275
 12/12  15:00:00,58.3691714095,12.4432577991,0.0,0.772720553223,34.3821554469,10.7710376103,101.058421307,101.058421307
 12/12  16:00:00,58.3614135448,12.4432577991,0.0,0.764962688564,34.3821554469,10.7710376103,96.2224469731,96.2224469731
 12/12  17:00:00,59.7754949717,12.4432577991,0.0,0.801377448799,34.3821554469,10.7710376103,97.2434763621,97.2434763621
 12/12  18:00:00,66.7242937904,12.4432577991,0.0,0.861842934091,34.3821554469,10.7710376103,101.67987701,101.67987701
 12/12  19:00:00,54.0990712158,12.4432577991,0.0,0.894120798557,22.9214369646,9.5742556536,106.170300394,106.170300394
 12/12  20:00:00,54.146237945,12.4432577991,0.0,0.941287527771,22.9214369646,9.5742556536,113.048251065,113.048251065
 12/12  21:00:00,49.1608295796,12.4432577991,0.0,0.972900613159,19.1011974705,8.3774736969,118.213761035,118.213761035
 12/12  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/12  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/12  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  01:00:00,12.6269649774,0.0311543326975,0.0,0.0261269842213,1.91011974705,2.3935639134,0.574043798415,0.574043798415
 12/13  02:00:00,12.7039858963,0.0523842770123,0.0,0.0819179588382,1.91011974705,2.3935639134,1.21189805337,1.21189805337
 12/13  03:00:00,12.7700767944,0.0844093648175,0.0,0.11598376918,1.91011974705,2.3935639134,2.18084946478,2.18084946478
 12/13  04:00:00,12.8214496701,0.113679598821,0.0,0.138086410844,1.91011974705,2.3935639134,3.06082679858,3.06082679858
 12/13  05:00:00,12.8728922222,0.148901472603,0.0,0.154307089193,1.91011974705,2.3935639134,4.17854532075,4.17854532075
 12/13  06:00:00,12.9104371185,0.177894116107,0.0,0.16285934191,1.91011974705,2.3935639134,5.06181197221,5.06181197221
 12/13  07:00:00,26.7981016934,12.4432577991,0.0,1.7851602339,1.91011974705,2.3935639134,213.021463008,213.021463008
 12/13  08:00:00,34.4994469299,12.4432577991,0.0,1.36258231581,7.6404789882,4.7871278268,164.158247457,164.158247457
 12/13  09:00:00,42.502768707,12.4432577991,0.0,1.20317307389,19.1011974705,8.3774736969,144.929046545,144.929046545
 12/13  10:00:00,58.6376457899,12.4432577991,0.0,1.04119493362,34.3821554469,10.7710376103,122.293088366,122.293088366
 12/13  11:00:00,58.5144562611,12.4432577991,0.0,0.91800540481,34.3821554469,10.7710376103,113.465914446,113.465914446
 12/13  12:00:00,58.3793243819,12.4432577991,0.0,0.782873525627,34.3821554469,10.7710376103,100.450907509,100.450907509
 12/13  13:00:00,58.3147399765,12.4432577991,0.0,0.718289120241,34.3821554469,10.7710376103,95.0489630924,95.0489630924
 12/13  14:00:00,58.2740195689,12.4432577991,0.0,0.677568712643,34.3821554469,10.7710376103,89.7188261043,89.7188261043
 12/13  15:00:00,58.2456479769,12.4432577991,0.0,0.649197120653,34.3821554469,10.7710376103,85.4051099604,85.4051099604
 12/13  16:00:00,58.241825576,12.4432577991,0.0,0.64537471977,34.3821554469,10.7710376103,80.788435189,80.788435189
 12/13  17:00:00,59.6635308388,12.4432577991,0.0,0.689413315888,34.3821554469,10.7710376103,81.9517975897,81.9517975897
 12/13  18:00:00,66.6282448484,12.4432577991,0.0,0.765793992145,34.3821554469,10.7710376103,88.3717086079,88.3717086079
 12/13  19:00:00,54.0120185628,12.4432577991,0.0,0.80706814557,22.9214369646,9.5742556536,94.1113158691,94.1113158691
 12/13  20:00:00,54.0576900597,12.4432577991,0.0,0.852739642453,22.9214369646,9.5742556536,100.901165184,100.901165184
 12/13  21:00:00,49.0737420532,12.4432577991,0.0,0.885813086771,19.1011974705,8.3774736969,106.342406156,106.342406156
 12/13  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/13  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/13  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  01:00:00,12.5769506306,0.00406625851812,0.0,0.00320071166235,1.91011974705,2.3935639134,0.0,0.0
 12/14  02:00:00,12.6610716416,0.0389478783523,0.0,0.0524401028277,1.91011974705,2.3935639134,0.808612977266,0.808612977266
 12/14  03:00:00,12.7416418004,0.073925945535,0.0,0.0980321944117,1.91011974705,2.3935639134,1.87110227911,1.87110227911
 12/14  04:00:00,12.8005206318,0.101351754308,0.0,0.129485217039,1.91011974705,2.3935639134,2.68730678912,2.68730678912
 12/14  05:00:00,12.8464912668,0.123872355389,0.0,0.152935250924,1.91011974705,2.3935639134,3.37412349428,3.37412349428
 12/14  06:00:00,12.9218181689,0.18304432198,0.0,0.169090186509,1.91011974705,2.3935639134,5.22007235556,5.22007235556
 12/14  07:00:00,26.8259232081,12.4432577991,0.0,1.81298174858,1.91011974705,2.3935639134,218.051154659,218.051154659
 12/14  08:00:00,34.527741943,12.4432577991,0.0,1.39087732891,7.6404789882,4.7871278268,169.097821316,169.097821316
 12/14  09:00:00,42.5231585156,12.4432577991,0.0,1.22356288241,19.1011974705,8.3774736969,148.64651698,148.64651698
 12/14  10:00:00,58.6278133212,12.4432577991,0.0,1.03136246488,34.3821554469,10.7710376103,122.984665817,122.984665817
 12/14  11:00:00,58.4941737894,12.4432577991,0.0,0.897722933162,34.3821554469,10.7710376103,112.852036594,112.852036594
 12/14  12:00:00,58.3576823845,12.4432577991,0.0,0.761231528232,34.3821554469,10.7710376103,99.7895951788,99.7895951788
 12/14  13:00:00,58.2808802444,12.4432577991,0.0,0.684429388086,34.3821554469,10.7710376103,92.2734951735,92.2734951735
 12/14  14:00:00,58.2392655178,12.4432577991,0.0,0.64281466155,34.3821554469,10.7710376103,89.1959554113,89.1959554113
 12/14  15:00:00,58.2368657122,12.4432577991,0.0,0.640414855934,34.3821554469,10.7710376103,87.7508398188,87.7508398188
 12/14  16:00:00,58.2484568362,12.4432577991,0.0,0.65200597992,34.3821554469,10.7710376103,85.0664408961,85.0664408961
 12/14  17:00:00,59.6924393883,12.4432577991,0.0,0.718321865329,34.3821554469,10.7710376103,89.3193463343,89.3193463343
 12/14  18:00:00,66.6625545132,12.4432577991,0.0,0.800103656895,34.3821554469,10.7710376103,95.1457082725,95.1457082725
 12/14  19:00:00,54.0422105592,12.4432577991,0.0,0.837260141951,22.9214369646,9.5742556536,99.6749116073,99.6749116073
 12/14  20:00:00,54.0924281619,12.4432577991,0.0,0.887477744584,22.9214369646,9.5742556536,106.72016142,106.72016142
 12/14  21:00:00,49.1241096745,12.4432577991,0.0,0.93618070799,19.1011974705,8.3774736969,113.9935217,113.9935217
 12/14  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/14  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/14  24:00:00,12.5799148067,0.00406625851812,0.0,0.00616488773771,1.91011974705,2.3935639134,0.0,0.0
 12/15  01:00:00,12.7175429192,0.0681456937462,0.0,0.0797135650065,1.91011974705,2.3935639134,1.68886995552,1.68886995552
 12/15  02:00:00,12.8348656781,0.11947917691,0.0,0.145702840763,1.91011974705,2.3935639134,3.23200491026,3.23200491026
 12/15  03:00:00,12.9617007818,0.2013527602,0.0,0.190664361136,1.91011974705,2.3935639134,5.76986040123,5.76986040123
 12/15  04:00:00,13.039240997,0.24487240097,0.0,0.224684935591,1.91011974705,2.3935639134,7.12082514806,7.12082514806
 12/15  05:00:00,13.1371341088,0.314359524956,0.0,0.253090923363,1.91011974705,2.3935639134,9.25344720133,9.25344720133
 12/15  06:00:00,13.1749217878,0.330008812686,0.0,0.275229314636,1.91011974705,2.3935639134,9.7385282841,9.7385282841
 12/15  07:00:00,27.06764661,12.4432577991,0.0,2.05470515045,1.91011974705,2.3935639134,249.789934431,249.789934431
 12/15  08:00:00,34.7946676244,12.4432577991,0.0,1.65780301028,7.6404789882,4.7871278268,204.792728686,204.792728686
 12/15  09:00:00,42.7748350772,12.4432577991,0.0,1.47523944409,19.1011974705,8.3774736969,187.68123404,187.68123404
 12/15  10:00:00,58.7949964869,12.4432577991,0.0,1.19854563066,34.3821554469,10.7710376103,153.622071789,153.622071789
 12/15  11:00:00,58.5300837798,12.4432577991,0.0,0.933632923539,34.3821554469,10.7710376103,134.382359376,134.382359376
 12/15  12:00:00,58.4141891467,12.4432577991,0.0,0.81773829043,34.3821554469,10.7710376103,120.782804861,120.782804861
 12/15  13:00:00,58.3597669262,12.4432577991,0.0,0.763316069885,34.3821554469,10.7710376103,111.92196013,111.92196013
 12/15  14:00:00,58.3101654627,12.4432577991,0.0,0.713714606466,34.3821554469,10.7710376103,101.906840842,101.906840842
 12/15  15:00:00,58.3418609395,12.4432577991,0.0,0.745410083228,34.3821554469,10.7710376103,99.982487186,99.982487186
 12/15  16:00:00,58.3808270541,12.4432577991,0.0,0.784376197856,34.3821554469,10.7710376103,99.2857420229,99.2857420229
 12/15  17:00:00,59.8080385945,12.4432577991,0.0,0.83392107155,34.3821554469,10.7710376103,101.299823328,101.299823328
 12/15  18:00:00,66.7649043864,12.4432577991,0.0,0.902453530143,34.3821554469,10.7710376103,107.534831251,107.534831251
 12/15  19:00:00,54.1566002482,12.4432577991,0.0,0.951649830878,22.9214369646,9.5742556536,115.080020142,115.080020142
 12/15  20:00:00,54.213508806,12.4432577991,0.0,1.0085583887,22.9214369646,9.5742556536,123.148047202,123.148047202
 12/15  21:00:00,49.2315800187,12.4432577991,0.0,1.0436510522,19.1011974705,8.3774736969,128.625141224,128.625141224
 12/15  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/15  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/15  24:00:00,12.6296705655,0.0378554078486,0.0,0.022131497208,1.91011974705,2.3935639134,0.896039375511,0.896039375511
 12/16  01:00:00,12.1832667988,0.103396528639,0.0,0.108577588081,1.91011974705,1.79517293505,2.75641969018,2.75641969018
 12/16  02:00:00,12.3421237459,0.203445158944,0.0,0.167385904875,1.91011974705,1.79517293505,5.82188457112,5.82188457112
 12/16  03:00:00,12.4250776567,0.24592067866,0.0,0.207864295944,1.91011974705,1.79517293505,7.1707901843,7.1707901843
 12/16  04:00:00,12.5365010926,0.32732192709,0.0,0.237886483434,1.91011974705,1.79517293505,9.63100888373,9.63100888373
 12/16  05:00:00,12.5684928827,0.333274120559,0.0,0.263926080059,1.91011974705,1.79517293505,9.8673596686,9.8673596686
 12/16  06:00:00,12.6518341703,0.398231434091,0.0,0.282310054096,1.91011974705,1.79517293505,11.8146963125,11.8146963125
 12/16  07:00:00,26.4661240911,12.4432577991,0.0,2.05157360989,1.91011974705,1.79517293505,251.247558456,251.247558456
 12/16  08:00:00,29.7301455059,12.4432577991,0.0,1.61030234263,3.8202394941,3.5903458701,201.321548577,201.321548577
 12/16  09:00:00,32.7086549331,12.4432577991,0.0,1.44310220152,11.4607184823,5.9839097835,187.797371017,187.797371017
 12/16  10:00:00,46.0756531457,12.4432577991,0.0,1.13670272843,22.9214369646,9.5742556536,163.220505932,163.220505932
 12/16  11:00:00,58.1880742825,12.4432577991,0.0,0.591623426261,34.3821554469,10.7710376103,134.640418522,134.640418522
 12/16  12:00:00,57.7499446335,12.4432577991,0.0,0.153493777208,34.3821554469,10.7710376103,112.042771108,112.042771108
 12/16  13:00:00,57.6236453466,12.4432577991,0.0,0.0271944902798,34.3821554469,10.7710376103,105.569231795,105.569231795
 12/16  14:00:00,57.6273825556,12.4391915406,0.0,0.0349979578737,34.3821554469,10.7710376103,105.738595706,105.738595706
 12/16  15:00:00,57.9295604901,12.4432577991,0.0,0.333109633808,34.3821554469,10.7710376103,103.892324394,103.892324394
 12/16  16:00:00,58.0335585734,12.4432577991,0.0,0.437107717097,34.3821554469,10.7710376103,104.770623421,104.770623421
 12/16  17:00:00,59.5843464688,12.4432577991,0.0,0.61022894588,34.3821554469,10.7710376103,112.06425401,112.06425401
 12/16  18:00:00,66.7424984048,12.4432577991,0.0,0.880047548489,34.3821554469,10.7710376103,127.00443093,127.00443093
 12/16  19:00:00,49.2459357907,12.4432577991,0.0,1.05800682424,19.1011974705,8.3774736969,150.689637204,150.689637204
 12/16  20:00:00,39.2580300422,12.4432577991,0.0,1.10414397729,11.4607184823,5.9839097835,155.30563039,155.30563039
 12/16  21:00:00,39.2929559579,12.4432577991,0.0,1.13906989303,11.4607184823,5.9839097835,157.267733178,157.267733178
 12/16  22:00:00,29.3487455537,12.4432577991,0.0,1.22890239043,3.8202394941,3.5903458701,171.964670129,171.964670129
 12/16  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/16  24:00:00,12.0015986791,0.0263798808348,0.0,0.0039261161573,1.91011974705,1.79517293505,0.734621269214,0.734621269214
 12/17  01:00:00,12.2549693865,0.178949222731,0.0,0.104727481653,1.91011974705,1.79517293505,5.08801866357,5.08801866357
 12/17  02:00:00,12.4950531765,0.335425509033,0.0,0.188334985389,1.91011974705,1.79517293505,9.90098154956,9.90098154956
 12/17  03:00:00,12.5410760159,0.330082202728,0.0,0.239701131047,1.91011974705,1.79517293505,9.73473904794,9.73473904794
 12/17  04:00:00,12.7235867635,0.476452961117,0.0,0.275841120295,1.91011974705,1.79517293505,14.2483890865,14.2483890865
