Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/17  05:00:00,12.6964837421,0.41859030814,0.0,0.306600751869,1.91011974705,1.79517293505,12.4662019137,12.4662019137
 12/17  06:00:00,12.87138925,0.569034313066,0.0,0.331062254795,1.91011974705,1.79517293505,17.1173715207,17.1173715207
 12/17  07:00:00,13.0179183857,0.690246563906,0.0,0.356379139685,1.91011974705,1.79517293505,18.1746393853,18.1746393853
 12/17  08:00:00,13.3744379652,1.01923984164,0.0,0.383905441449,1.91011974705,1.79517293505,26.1405591454,26.1405591454
 12/17  09:00:00,23.5209065582,12.4432577991,0.0,2.28939672827,3.8202394941,3.5903458701,288.124775498,288.124775498
 12/17  10:00:00,21.5049230855,12.4432577991,0.0,1.65107992218,3.8202394941,3.5903458701,232.115217807,232.115217807
 12/17  11:00:00,36.0041313326,12.4432577991,0.0,1.0992238169,15.2809579764,7.1806917402,199.507727412,199.507727412
 12/17  12:00:00,35.6091563779,12.4432577991,0.0,0.704248862263,15.2809579764,7.1806917402,178.361470329,178.361470329
 12/17  13:00:00,45.4212074375,12.4432577991,0.0,0.482257020182,22.9214369646,9.5742556536,154.5845691,154.5845691
 12/17  14:00:00,45.3717218182,12.4432577991,0.0,0.432771400913,22.9214369646,9.5742556536,144.315623875,144.315623875
 12/17  15:00:00,45.4172010343,12.4432577991,0.0,0.478250617026,22.9214369646,9.5742556536,136.211538436,136.211538436
 12/17  16:00:00,45.5022253006,12.4432577991,0.0,0.563274883357,22.9214369646,9.5742556536,130.130515076,130.130515076
 12/17  17:00:00,47.0962342269,12.4432577991,0.0,0.779617142938,22.9214369646,9.5742556536,135.624734922,135.624734922
 12/17  18:00:00,43.6735379779,12.4432577991,0.0,0.502630462218,15.2809579764,7.1806917402,178.505479217,178.505479217
 12/17  19:00:00,33.7725889952,12.4432577991,0.0,0.635724381094,7.6404789882,4.7871278268,197.518506989,197.518506989
 12/17  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/17  21:00:00,11.9849604944,0.0136678122683,0.0,0.0,1.91011974705,1.79517293505,0.415424720243,0.415424720243
 12/17  22:00:00,12.3071438597,0.231066676702,0.0,0.104784500909,1.91011974705,1.79517293505,6.68404646703,6.68404646703
 12/17  23:00:00,12.6119854237,0.412940278441,0.0,0.227752463168,1.91011974705,1.79517293505,12.3106939448,12.3106939448
 12/17  24:00:00,12.6946499507,0.435816252702,0.0,0.28754101592,1.91011974705,1.79517293505,12.9726261653,12.9726261653
 12/18  01:00:00,13.443399597,0.544967046773,0.0,0.328748889736,1.91011974705,2.3935639134,16.3982232469,16.3982232469
 12/18  02:00:00,13.6832907494,0.747400787482,0.0,0.366206301466,1.91011974705,2.3935639134,19.8287401706,19.8287401706
 12/18  03:00:00,14.0982511362,1.12831199014,0.0,0.400255485638,1.91011974705,2.3935639134,28.3231782625,28.3231782625
 12/18  04:00:00,14.1560443464,1.15463309117,0.0,0.43172759477,1.91011974705,2.3935639134,28.2194938091,28.2194938091
 12/18  05:00:00,14.4914798544,1.46185836676,0.0,0.459937827193,1.91011974705,2.3935639134,35.3266717893,35.3266717893
 12/18  06:00:00,14.4534055811,1.40104594175,0.0,0.482675978889,1.91011974705,2.3935639134,33.3248022551,33.3248022551
 12/18  07:00:00,27.4645215294,12.4432577991,0.0,2.45158006989,1.91011974705,2.3935639134,309.194805013,309.194805013
 12/18  08:00:00,35.0596391297,12.4432577991,0.0,1.92277451567,7.6404789882,4.7871278268,247.923569426,247.923569426
 12/18  09:00:00,42.9825795792,12.4432577991,0.0,1.68298394608,19.1011974705,8.3774736969,219.217221884,219.217221884
 12/18  10:00:00,58.9863095617,12.4432577991,0.0,1.38985870544,34.3821554469,10.7710376103,195.607968956,195.607968956
 12/18  11:00:00,58.6720285533,12.4432577991,0.0,1.07557769703,34.3821554469,10.7710376103,177.705259801,177.705259801
 12/18  12:00:00,58.198280878,12.4432577991,0.0,0.601830021672,34.3821554469,10.7710376103,151.546996666,151.546996666
 12/18  13:00:00,57.9847745379,12.4432577991,0.0,0.388323681584,34.3821554469,10.7710376103,140.589553521,140.589553521
 12/18  14:00:00,57.8745666425,12.4432577991,0.0,0.27811578626,34.3821554469,10.7710376103,131.673040063,131.673040063
 12/18  15:00:00,57.910368889,12.4432577991,0.0,0.313918032685,34.3821554469,10.7710376103,124.527144196,124.527144196
 12/18  16:00:00,58.1094320295,12.4432577991,0.0,0.512981173189,34.3821554469,10.7710376103,120.862511954,120.862511954
 12/18  17:00:00,59.7177423154,12.4432577991,0.0,0.743624792449,34.3821554469,10.7710376103,127.890028351,127.890028351
 12/18  18:00:00,66.8330324143,12.4432577991,0.0,0.970581557997,34.3821554469,10.7710376103,138.552381668,138.552381668
 12/18  19:00:00,54.3111435279,12.4432577991,0.0,1.10619311058,22.9214369646,9.5742556536,150.776697804,150.776697804
 12/18  20:00:00,54.4267066924,12.4432577991,0.0,1.22175627513,22.9214369646,9.5742556536,164.232291049,164.232291049
 12/18  21:00:00,49.420236253,12.4432577991,0.0,1.23230728647,19.1011974705,8.3774736969,164.250092131,164.250092131
 12/18  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/18  23:00:00,12.610922682,0.032070284434,0.0,0.00916873710695,1.91011974705,2.3935639134,0.845685610989,0.845685610989
 12/18  24:00:00,12.9531111877,0.245928537311,0.0,0.137498989902,1.91011974705,2.3935639134,7.17386085636,7.17386085636
 12/19  01:00:00,13.1726766822,0.379077103451,0.0,0.22391591829,1.91011974705,2.3935639134,11.2306609262,11.2306609262
 12/19  02:00:00,13.235578834,0.389410125819,0.0,0.276485047686,1.91011974705,2.3935639134,11.5943684956,11.5943684956
 12/19  03:00:00,13.3999606384,0.513541213861,0.0,0.316735764058,1.91011974705,2.3935639134,15.3669503031,15.3669503031
 12/19  04:00:00,13.4043693624,0.485011193528,0.0,0.349674508383,1.91011974705,2.3935639134,14.5583242006,14.5583242006
 12/19  05:00:00,13.5525789592,0.604476432402,0.0,0.37841886635,1.91011974705,2.3935639134,18.1749539802,18.1749539802
 12/19  06:00:00,13.9163583154,0.944475638326,0.0,0.40219901658,1.91011974705,2.3935639134,23.7710804062,23.7710804062
 12/19  07:00:00,27.3410354193,12.4432577991,0.0,2.32809395977,1.91011974705,2.3935639134,292.052996118,292.052996118
 12/19  08:00:00,34.9870508881,12.4432577991,0.0,1.85018627405,7.6404789882,4.7871278268,237.386024968,237.386024968
 12/19  09:00:00,42.9545390882,12.4432577991,0.0,1.65494345503,19.1011974705,8.3774736969,212.549046066,212.549046066
 12/19  10:00:00,59.0554338745,12.4432577991,0.0,1.45898301825,34.3821554469,10.7710376103,185.973018495,185.973018495
 12/19  11:00:00,58.9433585333,12.4432577991,0.0,1.34690767703,34.3821554469,10.7710376103,176.387910888,176.387910888
 12/19  12:00:00,58.8016987518,12.4432577991,0.0,1.20524789548,34.3821554469,10.7710376103,161.065764712,161.065764712
 12/19  13:00:00,58.7019780524,12.4432577991,0.0,1.10552719615,34.3821554469,10.7710376103,152.214010866,152.214010866
 12/19  14:00:00,58.6740529014,12.4432577991,0.0,1.07760204517,34.3821554469,10.7710376103,147.461831739,147.461831739
 12/19  15:00:00,58.6307142021,12.4432577991,0.0,1.03426334586,34.3821554469,10.7710376103,142.058166503,142.058166503
 12/19  16:00:00,58.5917128851,12.4432577991,0.0,0.995262028844,34.3821554469,10.7710376103,135.283523188,135.283523188
 12/19  17:00:00,60.0559502067,12.4432577991,0.0,1.08183268372,34.3821554469,10.7710376103,138.39137153,138.39137153
 12/19  18:00:00,67.031184931,12.4432577991,0.0,1.16873407475,34.3821554469,10.7710376103,144.249658422,144.249658422
 12/19  19:00:00,54.4228521196,12.4432577991,0.0,1.21790170236,22.9214369646,9.5742556536,150.791548142,150.791548142
 12/19  20:00:00,54.4777470901,12.4432577991,0.0,1.27279667283,22.9214369646,9.5742556536,159.005735882,159.005735882
 12/19  21:00:00,49.4818678328,12.4432577991,0.0,1.29393886632,19.1011974705,8.3774736969,162.63427929,162.63427929
 12/19  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/19  23:00:00,12.6644296519,0.0611449805921,0.0,0.0336010108793,1.91011974705,2.3935639134,1.66024906995,1.66024906995
 12/19  24:00:00,12.9538723154,0.218020564185,0.0,0.166168090763,1.91011974705,2.3935639134,6.27272955353,6.27272955353
 12/20  01:00:00,13.1439140185,0.337176791725,0.0,0.237053566324,1.91011974705,2.3935639134,9.9629532905,9.9629532905
 12/20  02:00:00,13.2000230212,0.353740291538,0.0,0.276599069251,1.91011974705,2.3935639134,10.446716556,10.446716556
 12/20  03:00:00,13.3212320006,0.445508369453,0.0,0.3060399707,1.91011974705,2.3935639134,13.3068751579,13.3068751579
 12/20  04:00:00,13.3212531074,0.423771710733,0.0,0.327797736242,1.91011974705,2.3935639134,12.6075208795,12.6075208795
 12/20  05:00:00,13.4272081368,0.509816734577,0.0,0.347707741813,1.91011974705,2.3935639134,15.3022118075,15.3022118075
 12/20  06:00:00,13.3942372814,0.463037099226,0.0,0.361516521762,1.91011974705,2.3935639134,13.8247676285,13.8247676285
 12/20  07:00:00,27.2115120732,12.4432577991,0.0,2.19857061366,1.91011974705,2.3935639134,269.361703686,269.361703686
 12/20  08:00:00,34.8493124461,12.4432577991,0.0,1.712447832,7.6404789882,4.7871278268,213.231287196,213.231287196
 12/20  09:00:00,42.8561946597,12.4432577991,0.0,1.55659902654,19.1011974705,8.3774736969,194.083943667,194.083943667
 12/20  10:00:00,58.9772362128,12.4432577991,0.0,1.38078535651,34.3821554469,10.7710376103,171.398261819,171.398261819
 12/20  11:00:00,58.6672122917,12.4432577991,0.0,1.07076143542,34.3821554469,10.7710376103,157.710282528,157.710282528
 12/20  12:00:00,58.1233203789,12.4432577991,0.0,0.526869522601,34.3821554469,10.7710376103,138.194240679,138.194240679
 12/20  13:00:00,57.7629693036,12.4432577991,0.0,0.166518447339,34.3821554469,10.7710376103,125.951848962,125.951848962
 12/20  14:00:00,57.6125564154,12.4432577991,0.0,0.0161055591259,34.3821554469,10.7710376103,114.335075101,114.335075101
 12/20  15:00:00,57.6457970257,12.4432577991,0.0,0.0493461694007,34.3821554469,10.7710376103,106.241485454,106.241485454
 12/20  16:00:00,57.942624888,12.4432577991,0.0,0.346174031769,34.3821554469,10.7710376103,101.972071714,101.972071714
 12/20  17:00:00,59.6111810097,12.4432577991,0.0,0.637063486782,34.3821554469,10.7710376103,108.53057175,108.53057175
 12/20  18:00:00,66.6905475393,12.4432577991,0.0,0.828096683022,34.3821554469,10.7710376103,117.018580728,117.018580728
 12/20  19:00:00,54.1311535033,12.4432577991,0.0,0.926203085994,22.9214369646,9.5742556536,124.399056532,124.399056532
 12/20  20:00:00,54.2377377026,12.4432577991,0.0,1.03278728531,22.9214369646,9.5742556536,137.03259888,137.03259888
 12/20  21:00:00,49.2949550319,12.4432577991,0.0,1.10702606538,19.1011974705,8.3774736969,147.263223648,147.263223648
 12/20  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/20  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/20  24:00:00,12.729102728,0.0965942556821,0.0,0.0628248118273,1.91011974705,2.3935639134,2.56979200268,2.56979200268
 12/21  01:00:00,12.9540178438,0.228320926735,0.0,0.15601325659,1.91011974705,2.3935639134,6.64258388958,6.64258388958
 12/21  02:00:00,13.1185625051,0.341725023425,0.0,0.207153821211,1.91011974705,2.3935639134,10.0867351948,10.0867351948
 12/21  03:00:00,13.1365859812,0.323360820491,0.0,0.243541500215,1.91011974705,2.3935639134,9.5531510157,9.5531510157
 12/21  04:00:00,13.2739392089,0.434225662557,0.0,0.270029885885,1.91011974705,2.3935639134,12.9351390051,12.9351390051
 12/21  05:00:00,13.2455245121,0.384800295619,0.0,0.291040556041,1.91011974705,2.3935639134,11.4550030675,11.4550030675
 12/21  06:00:00,13.3655461653,0.490839184781,0.0,0.305023320049,1.91011974705,2.3935639134,14.6834426727,14.6834426727
 12/21  07:00:00,27.1119388118,12.4432577991,0.0,2.09899735232,1.91011974705,2.3935639134,263.767790638,263.767790638
 12/21  08:00:00,34.7649344105,12.4432577991,0.0,1.62806979647,7.6404789882,4.7871278268,208.092581007,208.092581007
 12/21  09:00:00,42.758886039,12.4432577991,0.0,1.45929040588,19.1011974705,8.3774736969,186.241618171,186.241618171
 12/21  10:00:00,58.8678826766,12.4432577991,0.0,1.27143182035,34.3821554469,10.7710376103,157.170845479,157.170845479
 12/21  11:00:00,58.721830968,12.4432577991,0.0,1.12538011175,34.3821554469,10.7710376103,142.054514854,142.054514854
 12/21  12:00:00,58.5856879333,12.4432577991,0.0,0.989237077051,34.3821554469,10.7710376103,125.914915005,125.914915005
 12/21  13:00:00,58.4834333999,12.4432577991,0.0,0.886982543584,34.3821554469,10.7710376103,116.945422478,116.945422478
 12/21  14:00:00,58.4208018436,12.4432577991,0.0,0.824350987361,34.3821554469,10.7710376103,110.177550143,110.177550143
 12/21  15:00:00,58.3818143972,12.4432577991,0.0,0.785363540901,34.3821554469,10.7710376103,103.86722957,103.86722957
 12/21  16:00:00,58.3736442337,12.4432577991,0.0,0.777193377429,34.3821554469,10.7710376103,95.9597788618,95.9597788618
 12/21  17:00:00,59.7737608743,12.4432577991,0.0,0.799643351342,34.3821554469,10.7710376103,95.3544746052,95.3544746052
 12/21  18:00:00,66.6957558157,12.4432577991,0.0,0.833304959426,34.3821554469,10.7710376103,97.3056115705,97.3056115705
 12/21  19:00:00,54.0531398903,12.4432577991,0.0,0.848189472986,22.9214369646,9.5742556536,100.066179596,100.066179596
 12/21  20:00:00,54.0930936836,12.4432577991,0.0,0.8881432663,22.9214369646,9.5742556536,106.419229822,106.419229822
 12/21  21:00:00,49.090706894,12.4432577991,0.0,0.902777927504,19.1011974705,8.3774736969,109.347865896,109.347865896
 12/21  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/21  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/21  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  01:00:00,12.5745127967,0.00406625851812,0.0,0.000762877689103,1.91011974705,2.3935639134,0.0,0.0
 12/22  02:00:00,12.6377728143,0.0296537545709,0.0,0.0384353992578,1.91011974705,2.3935639134,0.529519853866,0.529519853866
 12/22  03:00:00,12.694948507,0.0473688169927,0.0,0.0778960295603,1.91011974705,2.3935639134,1.06267753697,1.06267753697
 12/22  04:00:00,12.7280967711,0.0547417632407,0.0,0.103671347425,1.91011974705,2.3935639134,1.29016891972,1.29016891972
 12/22  05:00:00,12.7916458833,0.0999012485188,0.0,0.122060974317,1.91011974705,2.3935639134,2.64968409569,2.64968409569
 12/22  06:00:00,12.7937389979,0.0914357293688,0.0,0.132619608058,1.91011974705,2.3935639134,2.39167109948,2.39167109948
 12/22  07:00:00,26.7128640311,12.4432577991,0.0,1.69992257159,1.91011974705,2.3935639134,201.945714625,201.945714625
 12/22  08:00:00,34.4134262992,12.4432577991,0.0,1.2765616851,7.6404789882,4.7871278268,152.941544554,152.941544554
 12/22  09:00:00,42.4184813862,12.4432577991,0.0,1.11888575302,19.1011974705,8.3774736969,133.868629272,133.868629272
 12/22  10:00:00,58.5477194515,12.4432577991,0.0,0.951268595267,34.3821554469,10.7710376103,111.197705304,111.197705304
 12/22  11:00:00,58.428097931,12.4432577991,0.0,0.831647074748,34.3821554469,10.7710376103,103.946051664,103.946051664
 12/22  12:00:00,58.3120771358,12.4432577991,0.0,0.715626279539,34.3821554469,10.7710376103,94.0873818271,94.0873818271
 12/22  13:00:00,58.2356361445,12.4432577991,0.0,0.639185288242,34.3821554469,10.7710376103,88.2999779643,88.2999779643
 12/22  14:00:00,58.1863975452,12.4432577991,0.0,0.589946688903,34.3821554469,10.7710376103,83.5800984137,83.5800984137
 12/22  15:00:00,58.1620749014,12.4432577991,0.0,0.565624045167,34.3821554469,10.7710376103,78.7944196539,78.7944196539
 12/22  16:00:00,58.1598270875,12.4432577991,0.0,0.563376231212,34.3821554469,10.7710376103,74.7012452047,74.7012452047
 12/22  17:00:00,59.588224221,12.4432577991,0.0,0.614106698022,34.3821554469,10.7710376103,77.2308482449,77.2308482449
 12/22  18:00:00,66.5638988419,12.4432577991,0.0,0.701447985596,34.3821554469,10.7710376103,83.4871146469,83.4871146469
 12/22  19:00:00,53.9540069087,12.4432577991,0.0,0.749056491392,22.9214369646,9.5742556536,88.9701020647,88.9701020647
 12/22  20:00:00,54.0038074968,12.4432577991,0.0,0.798857079503,22.9214369646,9.5742556536,95.8167052104,95.8167052104
 12/22  21:00:00,49.0212035002,12.4432577991,0.0,0.833274533716,19.1011974705,8.3774736969,101.329381898,101.329381898
 12/22  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/22  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/22  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/23  01:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  02:00:00,12.0139774514,0.0212847405851,0.0,0.0214000286843,1.91011974705,1.79517293505,0.339071929511,0.339071929511
 12/23  03:00:00,12.0998000065,0.0507393419711,0.0,0.0777679823834,1.91011974705,1.79517293505,1.16371548207,1.16371548207
 12/23  04:00:00,12.1851088125,0.0957060339388,0.0,0.118110096473,1.91011974705,1.79517293505,2.52273057154,2.52273057154
 12/23  05:00:00,12.2556182788,0.134795232826,0.0,0.149530363905,1.91011974705,1.79517293505,3.69479667593,3.69479667593
 12/23  06:00:00,12.336401968,0.192387801668,0.0,0.172721484209,1.91011974705,1.79517293505,5.53619409323,5.53619409323
 12/23  07:00:00,26.2397332636,12.4432577991,0.0,1.82518278247,1.91011974705,1.79517293505,220.720828625,220.720828625
 12/23  08:00:00,29.5613049851,12.4432577991,0.0,1.44146182182,3.8202394941,3.5903458701,178.485675447,178.485675447
 12/23  09:00:00,32.5808349452,12.4432577991,0.0,1.31528221365,11.4607184823,5.9839097835,165.535848013,165.535848013
 12/23  10:00:00,46.0802020477,12.4432577991,0.0,1.14125163038,22.9214369646,9.5742556536,139.261428711,139.261428711
 12/23  11:00:00,58.588162557,12.4432577991,0.0,0.991711700676,34.3821554469,10.7710376103,121.452625947,121.452625947
 12/23  12:00:00,58.4643500066,12.4432577991,0.0,0.867899150312,34.3821554469,10.7710376103,110.458710237,110.458710237
 12/23  13:00:00,58.3513067147,12.4432577991,0.0,0.754855858389,34.3821554469,10.7710376103,105.470416813,105.470416813
 12/23  14:00:00,57.9210825751,12.4432577991,0.0,0.324631718806,34.3821554469,10.7710376103,96.3372701057,96.3372701057
 12/23  15:00:00,57.6341316525,12.4432577991,0.0,0.0376807961996,34.3821554469,10.7710376103,90.9931872252,90.9931872252
 12/23  16:00:00,57.657777564,12.4432577991,0.0,0.061326707748,34.3821554469,10.7710376103,90.935832422,90.935832422
 12/23  17:00:00,59.3189961855,12.4432577991,0.0,0.344878662551,34.3821554469,10.7710376103,98.1291099541,98.1291099541
 12/23  18:00:00,66.6353299417,12.4432577991,0.0,0.772879085459,34.3821554469,10.7710376103,114.148332499,114.148332499
 12/23  19:00:00,49.1702529557,12.4432577991,0.0,0.982323989195,19.1011974705,8.3774736969,137.045097489,137.045097489
 12/23  20:00:00,39.2231391319,12.4432577991,0.0,1.06925306707,11.4607184823,5.9839097835,145.20841091,145.20841091
 12/23  21:00:00,39.2742410816,12.4432577991,0.0,1.12035501675,11.4607184823,5.9839097835,149.57671453,149.57671453
 12/23  22:00:00,29.2756419548,12.4432577991,0.0,1.15579879148,3.8202394941,3.5903458701,156.915480443,156.915480443
 12/23  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/23  24:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  01:00:00,12.03002015,0.0374351374575,0.0,0.0212923304118,1.91011974705,1.79517293505,0.883175224625,0.883175224625
 12/24  02:00:00,12.1539089051,0.0891321938537,0.0,0.0934840291169,1.91011974705,1.79517293505,2.31986177177,2.31986177177
 12/24  03:00:00,12.2796455106,0.173538245093,0.0,0.134814583447,1.91011974705,1.79517293505,4.92539812729,4.92539812729
 12/24  04:00:00,12.3284263628,0.195248527469,0.0,0.161885153258,1.91011974705,1.79517293505,5.5935698587,5.5935698587
 12/24  05:00:00,12.402050482,0.250924239853,0.0,0.179833560043,1.91011974705,1.79517293505,7.33302971995,7.33302971995
 12/24  06:00:00,12.4029129031,0.242191581407,0.0,0.189428639567,1.91011974705,1.79517293505,7.04614335451,7.04614335451
 12/24  07:00:00,12.47572696,0.298048371395,0.0,0.206385906525,1.91011974705,1.79517293505,8.78758560798,8.78758560798
 12/24  08:00:00,12.5133623871,0.306243806552,0.0,0.235825898408,1.91011974705,1.79517293505,9.01116094512,9.01116094512
 12/24  09:00:00,23.2208801518,12.4432577991,0.0,1.98937032187,3.8202394941,3.5903458701,245.058718433,245.058718433
 12/24  10:00:00,21.4175586136,12.4432577991,0.0,1.56371545034,3.8202394941,3.5903458701,199.984578696,199.984578696
 12/24  11:00:00,36.2657562962,12.4432577991,0.0,1.36084878055,15.2809579764,7.1806917402,180.147747641,180.147747641
 12/24  12:00:00,36.0819212035,12.4432577991,0.0,1.17701368787,15.2809579764,7.1806917402,171.865878472,171.865878472
 12/24  13:00:00,45.9482306798,12.4432577991,0.0,1.00928026249,22.9214369646,9.5742556536,156.395314345,156.395314345
 12/24  14:00:00,45.8855739441,12.4432577991,0.0,0.946623526824,22.9214369646,9.5742556536,151.109078563,151.109078563
 12/24  15:00:00,45.6718211725,12.4432577991,0.0,0.732870755216,22.9214369646,9.5742556536,147.000082462,147.000082462
 12/24  16:00:00,45.6054479782,12.4432577991,0.0,0.666497560941,22.9214369646,9.5742556536,143.036283433,143.036283433
 12/24  17:00:00,47.1633346348,12.4432577991,0.0,0.84671755086,22.9214369646,9.5742556536,145.051754999,145.051754999
 12/24  18:00:00,43.7386422362,12.4432577991,0.0,0.567734720572,15.2809579764,7.1806917402,185.128583209,185.128583209
 12/24  19:00:00,33.8233458919,12.4432577991,0.0,0.686481277814,7.6404789882,4.7871278268,194.076187291,194.076187291
 12/24  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/24  21:00:00,11.9913133387,0.0163826708127,0.0,0.00363798574796,1.91011974705,1.79517293505,0.436969986037,0.436969986037
 12/24  22:00:00,12.2088565511,0.143199219805,0.0,0.0943646491764,1.91011974705,1.79517293505,3.97350957987,3.97350957987
 12/24  23:00:00,12.4287511594,0.278105555786,0.0,0.179352921471,1.91011974705,1.79517293505,8.1444550178,8.1444550178
 12/24  24:00:00,12.5621733507,0.350255101852,0.0,0.240625566789,1.91011974705,1.79517293505,10.3615282897,10.3615282897
 12/25  01:00:00,12.6852631066,0.429068416451,0.0,0.284902008017,1.91011974705,1.79517293505,12.7865215736,12.7865215736
 12/25  02:00:00,12.7630226938,0.467816222242,0.0,0.323913789446,1.91011974705,1.79517293505,13.9925829526,13.9925829526
 12/25  03:00:00,12.8773287483,0.54395874775,0.0,0.362077318462,1.91011974705,1.79517293505,16.3330945562,16.3330945562
 12/25  04:00:00,13.2790565329,0.907004553045,0.0,0.400759297751,1.91011974705,1.79517293505,23.3144728621,23.3144728621
 12/25  05:00:00,13.5740481872,1.16720207126,0.0,0.43555343387,1.91011974705,1.79517293505,28.9756979601,28.9756979601
 12/25  06:00:00,13.7503501683,1.31339429417,0.0,0.465663192076,1.91011974705,1.79517293505,31.7377742703,31.7377742703
 12/25  07:00:00,13.8634281672,1.40063189985,0.0,0.491503585233,1.91011974705,1.79517293505,34.104098707,34.104098707
 12/25  08:00:00,13.9250755399,1.45916275219,0.0,0.494620105559,1.91011974705,1.79517293505,34.767357621,34.767357621
 12/25  09:00:00,23.6153702883,12.4432577991,0.0,2.38386045835,3.8202394941,3.5903458701,296.034422905,296.034422905
 12/25  10:00:00,21.6133607222,12.4432577991,0.0,1.75951755892,3.8202394941,3.5903458701,232.905953068,232.905953068
 12/25  11:00:00,36.3468774864,12.4432577991,0.0,1.4419699707,15.2809579764,7.1806917402,196.133931667,196.133931667
 12/25  12:00:00,36.0593717357,12.4432577991,0.0,1.15446422001,15.2809579764,7.1806917402,171.13633844,171.13633844
 12/25  13:00:00,45.8352420513,12.4432577991,0.0,0.896291634071,22.9214369646,9.5742556536,144.249415961,144.249415961
 12/25  14:00:00,45.7853415087,12.4432577991,0.0,0.846391091455,22.9214369646,9.5742556536,134.376982746,134.376982746
 12/25  15:00:00,45.846524439,12.4432577991,0.0,0.907574021716,22.9214369646,9.5742556536,131.239096361,131.239096361
 12/25  16:00:00,45.8901712041,12.4432577991,0.0,0.951220786846,22.9214369646,9.5742556536,128.60838351,128.60838351
 12/25  17:00:00,47.2960823037,12.4432577991,0.0,0.979465219736,22.9214369646,9.5742556536,131.035619439,131.035619439
 12/25  18:00:00,43.8111768463,12.4432577991,0.0,0.640269330596,15.2809579764,7.1806917402,168.786078201,168.786078201
 12/25  19:00:00,33.8478296588,12.4432577991,0.0,0.710965044707,7.6404789882,4.7871278268,182.328776015,182.328776015
 12/25  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/25  21:00:00,12.1134895551,0.0889761132811,0.0,0.0532207597191,1.91011974705,1.79517293505,2.43208388143,2.43208388143
 12/25  22:00:00,12.4608226927,0.297025618332,0.0,0.19250439225,1.91011974705,1.79517293505,8.71823077183,8.71823077183
 12/25  23:00:00,12.6014598057,0.364954460863,0.0,0.265212662721,1.91011974705,1.79517293505,10.7901558162,10.7901558162
 12/25  24:00:00,12.7124520086,0.432280570513,0.0,0.308878755997,1.91011974705,1.79517293505,12.8890872488,12.8890872488
 12/26  01:00:00,13.3607259688,0.456148870519,0.0,0.334893437783,1.91011974705,2.3935639134,13.6001782431,13.6001782431
 12/26  02:00:00,13.4210617746,0.493256101018,0.0,0.358122013102,1.91011974705,2.3935639134,14.7880157023,14.7880157023
 12/26  03:00:00,13.4587563838,0.510398371982,0.0,0.378674351342,1.91011974705,2.3935639134,15.2812385436,15.2812385436
 12/26  04:00:00,13.6278661373,0.663721796803,0.0,0.394460680026,1.91011974705,2.3935639134,18.4997967781,18.4997967781
 12/26  05:00:00,13.7887569447,0.814550655405,0.0,0.404522628814,1.91011974705,2.3935639134,21.1793594686,21.1793594686
 12/26  06:00:00,13.8376544541,0.862915827387,0.0,0.405054966214,1.91011974705,2.3935639134,22.2430906845,22.2430906845
 12/26  07:00:00,27.2603766369,12.4432577991,0.0,2.24743517741,1.91011974705,2.3935639134,275.109117139,275.109117139
 12/26  08:00:00,34.8758998641,12.4432577991,0.0,1.73903525,7.6404789882,4.7871278268,218.695792613,218.695792613
 12/26  09:00:00,42.8511762613,12.4432577991,0.0,1.55158062819,19.1011974705,8.3774736969,194.603277908,194.603277908
 12/26  10:00:00,58.9322376265,12.4432577991,0.0,1.33578677027,34.3821554469,10.7710376103,162.966448174,162.966448174
 12/26  11:00:00,58.7416981809,12.4432577991,0.0,1.14524732467,34.3821554469,10.7710376103,144.661420701,144.661420701
 12/26  12:00:00,58.5660330973,12.4432577991,0.0,0.969582241064,34.3821554469,10.7710376103,127.742330531,127.742330531
 12/26  13:00:00,58.3568511941,12.4432577991,0.0,0.760400337787,34.3821554469,10.7710376103,117.887957325,117.887957325
 12/26  14:00:00,58.3457230692,12.4432577991,0.0,0.749272212939,34.3821554469,10.7710376103,110.994854388,110.994854388
 12/26  15:00:00,58.3484966442,12.4432577991,0.0,0.752045787877,34.3821554469,10.7710376103,103.023526242,103.023526242
 12/26  16:00:00,58.3338971629,12.4432577991,0.0,0.737446306588,34.3821554469,10.7710376103,96.4970709596,96.4970709596
 12/26  17:00:00,59.7746169883,12.4432577991,0.0,0.800499465385,34.3821554469,10.7710376103,98.2115616362,98.2115616362
 12/26  18:00:00,66.7463129008,12.4432577991,0.0,0.883862044508,34.3821554469,10.7710376103,104.14674364,104.14674364
 12/26  19:00:00,54.1292691597,12.4432577991,0.0,0.924318742374,22.9214369646,9.5742556536,109.772009534,109.772009534
 12/26  20:00:00,54.1886704826,12.4432577991,0.0,0.983720065324,22.9214369646,9.5742556536,118.004047854,118.004047854
 12/26  21:00:00,49.1866329991,12.4432577991,0.0,0.99870403264,19.1011974705,8.3774736969,120.691581643,120.691581643
 12/26  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/26  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/26  24:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  01:00:00,12.6461917145,0.0376054512936,0.0,0.0389026027613,1.91011974705,2.3935639134,0.766872396772,0.766872396772
 12/27  02:00:00,12.7070908556,0.0438276023727,0.0,0.0935795927609,1.91011974705,2.3935639134,0.955714401236,0.955714401236
 12/27  03:00:00,12.8063617955,0.108575450267,0.0,0.128102684803,1.91011974705,2.3935639134,2.91165422359,2.91165422359
 12/27  04:00:00,12.8264181839,0.104952553656,0.0,0.151781969745,1.91011974705,2.3935639134,2.79480698548,2.79480698548
 12/27  05:00:00,12.9417898385,0.203389032194,0.0,0.168717145848,1.91011974705,2.3935639134,5.87014516825,5.87014516825
 12/27  06:00:00,12.9569021051,0.2082620119,0.0,0.178956432744,1.91011974705,2.3935639134,6.01228824283,6.01228824283
 12/27  07:00:00,26.8235432455,12.4432577991,0.0,1.81060178593,1.91011974705,2.3935639134,216.762652334,216.762652334
 12/27  08:00:00,34.5327150529,12.4432577991,0.0,1.39585043885,7.6404789882,4.7871278268,169.841657698,169.841657698
 12/27  09:00:00,42.5314657447,12.4432577991,0.0,1.23187011153,19.1011974705,8.3774736969,150.110004473,150.110004473
 12/27  10:00:00,58.6536887272,12.4432577991,0.0,1.0572378709,34.3821554469,10.7710376103,126.27228789,126.27228789
 12/27  11:00:00,58.523531793,12.4432577991,0.0,0.927080936753,34.3821554469,10.7710376103,117.166225766,117.166225766
 12/27  12:00:00,58.4046638101,12.4432577991,0.0,0.808212953812,34.3821554469,10.7710376103,105.987495864,105.987495864
 12/27  13:00:00,58.3279966012,12.4432577991,0.0,0.731545744911,34.3821554469,10.7710376103,100.116250146,100.116250146
 12/27  14:00:00,58.2818401527,12.4432577991,0.0,0.68538929642,34.3821554469,10.7710376103,95.3383720833,95.3383720833
 12/27  15:00:00,58.2510833287,12.4432577991,0.0,0.654632472393,34.3821554469,10.7710376103,90.3612569697,90.3612569697
 12/27  16:00:00,58.2373499015,12.4432577991,0.0,0.640899045233,34.3821554469,10.7710376103,84.2444627205,84.2444627205
 12/27  17:00:00,59.6647459382,12.4432577991,0.0,0.690628415211,34.3821554469,10.7710376103,87.2980383423,87.2980383423
 12/27  18:00:00,66.6620156483,12.4432577991,0.0,0.799564792024,34.3821554469,10.7710376103,95.1394689489,95.1394689489
 12/27  19:00:00,54.0716013514,12.4432577991,0.0,0.866650934107,22.9214369646,9.5742556536,102.879659019,102.879659019
 12/27  20:00:00,54.1452527039,12.4432577991,0.0,0.940302286612,22.9214369646,9.5742556536,112.905942222,112.905942222
 12/27  21:00:00,49.1731200044,12.4432577991,0.0,0.985191037948,19.1011974705,8.3774736969,119.640160637,119.640160637
 12/27  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/27  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/27  24:00:00,12.5768090322,0.00406625851812,0.0,0.00305911318313,1.91011974705,2.3935639134,0.0,0.0
 12/28  01:00:00,12.6917865158,0.0551566365173,0.0,0.0669462188675,1.91011974705,2.3935639134,1.30070323134,1.30070323134
 12/28  02:00:00,12.7946910584,0.0988113652329,0.0,0.126196032704,1.91011974705,2.3935639134,2.60652999681,2.60652999681
 12/28  03:00:00,12.8705971388,0.136352155008,0.0,0.164561323327,1.91011974705,2.3935639134,3.7471776857,3.7471776857
 12/28  04:00:00,12.9625930888,0.201060653848,0.0,0.19184877448,1.91011974705,2.3935639134,5.75837794814,5.75837794814
 12/28  05:00:00,13.0579443396,0.275019787372,0.0,0.213240891771,1.91011974705,2.3935639134,8.07318574581,8.07318574581
 12/28  06:00:00,13.0573126625,0.258372206215,0.0,0.229256795871,1.91011974705,2.3935639134,7.52264036758,7.52264036758
 12/28  07:00:00,26.9500338221,12.4432577991,0.0,1.93709236252,1.91011974705,2.3935639134,233.997051115,233.997051115
 12/28  08:00:00,34.6462486345,12.4432577991,0.0,1.50938402045,7.6404789882,4.7871278268,184.510881649,184.510881649
 12/28  09:00:00,42.6417101002,12.4432577991,0.0,1.34211446704,19.1011974705,8.3774736969,163.723884623,163.723884623
 12/28  10:00:00,58.7732911793,12.4432577991,0.0,1.17684032301,34.3821554469,10.7710376103,140.028695393,140.028695393
 12/28  11:00:00,58.6557922282,12.4432577991,0.0,1.05934137189,34.3821554469,10.7710376103,131.146205753,131.146205753
 12/28  12:00:00,58.5406143799,12.4432577991,0.0,0.944163523595,34.3821554469,10.7710376103,120.168885509,120.168885509
 12/28  13:00:00,58.4704464067,12.4432577991,0.0,0.873995550449,34.3821554469,10.7710376103,114.654492765,114.654492765
 12/28  14:00:00,58.430974289,12.4432577991,0.0,0.83452343271,34.3821554469,10.7710376103,111.826658027,111.826658027
 12/28  15:00:00,58.4208235037,12.4432577991,0.0,0.824372647467,34.3821554469,10.7710376103,108.767948751,108.767948751
 12/28  16:00:00,58.427063916,12.4432577991,0.0,0.830613059728,34.3821554469,10.7710376103,104.750978492,104.750978492
 12/28  17:00:00,59.8824188583,12.4432577991,0.0,0.908301335346,34.3821554469,10.7710376103,110.79535059,110.79535059
 12/28  18:00:00,66.8537675601,12.4432577991,0.0,0.991316703841,34.3821554469,10.7710376103,117.994250546,117.994250546
 12/28  19:00:00,54.2424824849,12.4432577991,0.0,1.03753206765,22.9214369646,9.5742556536,124.728457542,124.728457542
 12/28  20:00:00,54.3104004176,12.4432577991,0.0,1.10545000027,22.9214369646,9.5742556536,135.200271151,135.200271151
 12/28  21:00:00,49.3134356158,12.4432577991,0.0,1.12550664929,19.1011974705,8.3774736969,138.434281872,138.434281872
 12/28  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/28  23:00:00,12.5696836604,0.0,0.0,0.0,1.91011974705,2.3935639134,0.0,0.0
 12/28  24:00:00,12.6626889052,0.0435375948747,0.0,0.0494676498934,1.91011974705,2.3935639134,1.00642929459,1.00642929459
 12/29  01:00:00,12.8454905142,0.138361201823,0.0,0.137445651912,1.91011974705,2.3935639134,3.80005310056,3.80005310056
 12/29  02:00:00,12.9356317703,0.178530565801,0.0,0.187417544018,1.91011974705,2.3935639134,5.0677659484,5.0677659484
 12/29  03:00:00,13.0917160532,0.298146531738,0.0,0.223885861035,1.91011974705,2.3935639134,8.75162357915,8.75162357915
 12/29  04:00:00,13.0872888654,0.267522615544,0.0,0.250082589444,1.91011974705,2.3935639134,7.801963892,7.801963892
 12/29  05:00:00,13.2314978493,0.389786676851,0.0,0.272027512026,1.91011974705,2.3935639134,11.5753041652,11.5753041652
 12/29  06:00:00,13.1751545377,0.317101776335,0.0,0.288369100943,1.91011974705,2.3935639134,9.33007136136,9.33007136136
 12/29  07:00:00,27.0728090681,12.4432577991,0.0,2.05986760854,1.91011974705,2.3935639134,249.157604888,249.157604888
 12/29  08:00:00,34.7417770937,12.4432577991,0.0,1.60491247963,7.6404789882,4.7871278268,196.454408729,196.454408729
 12/29  09:00:00,44.1172255151,12.4432577991,0.0,1.43996321529,19.1011974705,8.3774736969,176.473773158,176.473773158
 12/29  10:00:00,58.8785134533,12.4432577991,0.0,1.28206259703,34.3821554469,10.7710376103,153.494507213,153.494507213
 12/29  11:00:00,58.7583159577,12.4432577991,0.0,1.16186510143,34.3821554469,10.7710376103,144.274013339,144.274013339
 12/29  12:00:00,58.6025624519,12.4432577991,0.0,1.00611159558,34.3821554469,10.7710376103,129.245321708,129.245321708
 12/29  13:00:00,58.5151483021,12.4432577991,0.0,0.918697445866,34.3821554469,10.7710376103,120.633687818,120.633687818
 12/29  14:00:00,58.4766665808,12.4432577991,0.0,0.880215724476,34.3821554469,10.7710376103,115.727221844,115.727221844
 12/29  15:00:00,58.4646855251,12.4432577991,0.0,0.868234668838,34.3821554469,10.7710376103,112.701427811,112.701427811
 12/29  16:00:00,58.4622549369,12.4432577991,0.0,0.865804080594,34.3821554469,10.7710376103,107.823875544,107.823875544
 12/29  17:00:00,58.5224261969,12.4432577991,0.0,0.925975340598,34.3821554469,10.7710376103,112.35306733,112.35306733
 12/29  18:00:00,66.9164993301,12.4432577991,0.0,1.05404847382,34.3821554469,10.7710376103,125.129376314,125.129376314
 12/29  19:00:00,54.3653132765,12.4432577991,0.0,1.16036285926,22.9214369646,9.5742556536,139.63290789,139.63290789
 12/29  20:00:00,54.4723640673,12.4432577991,0.0,1.26741365004,22.9214369646,9.5742556536,154.655018303,154.655018303
 12/29  21:00:00,49.433947524,12.4432577991,0.0,1.24601855747,19.1011974705,8.3774736969,152.121833179,152.121833179
 12/29  22:00:00,20.693606815,0.0,0.0,0.0,7.6404789882,4.7871278268,0.0,0.0
 12/29  23:00:00,12.5910493566,0.0177350508444,0.0,0.00363064527373,1.91011974705,2.3935639134,0.415608218973,0.415608218973
 12/29  24:00:00,12.7789199722,0.104266166157,0.0,0.104970145638,1.91011974705,2.3935639134,2.76610565677,2.76610565677
 12/30  01:00:00,12.3677501451,0.213350924238,0.0,0.183106538775,1.91011974705,1.79517293505,6.13205061808,6.13205061808
 12/30  02:00:00,12.4596611947,0.261620682928,0.0,0.226747829686,1.91011974705,1.79517293505,7.62321859448,7.62321859448
 12/30  03:00:00,12.5679313392,0.340484486232,0.0,0.25615417085,1.91011974705,1.79517293505,10.055183517,10.055183517
 12/30  04:00:00,12.5971396813,0.347141402751,0.0,0.278705596481,1.91011974705,1.79517293505,10.2536413806,10.2536413806
 12/30  05:00:00,12.6731937419,0.405962422759,0.0,0.29593863703,1.91011974705,1.79517293505,12.0783562357,12.0783562357
 12/30  06:00:00,12.67187646,0.390969184468,0.0,0.309614593435,1.91011974705,1.79517293505,11.6130132187,11.6130132187
 12/30  07:00:00,26.5124531792,12.4432577991,0.0,2.09790269797,1.91011974705,1.79517293505,253.210512896,253.210512896
 12/30  08:00:00,29.7632619772,12.4432577991,0.0,1.64341881396,3.8202394941,3.5903458701,203.05206397,203.05206397
 12/30  09:00:00,34.1321511736,12.4432577991,0.0,1.48893177536,11.4607184823,5.9839097835,185.389940436,185.389940436
 12/30  10:00:00,46.2788514991,12.4432577991,0.0,1.33990108179,22.9214369646,9.5742556536,162.417396718,162.417396718
 12/30  11:00:00,58.8084845235,12.4432577991,0.0,1.21203366723,34.3821554469,10.7710376103,147.769434591,147.769434591
 12/30  12:00:00,58.689367777,12.4432577991,0.0,1.09291692068,34.3821554469,10.7710376103,134.568850456,134.568850456
 12/30  13:00:00,58.6275546011,12.4432577991,0.0,1.03110374483,34.3821554469,10.7710376103,126.99498045,126.99498045
 12/30  14:00:00,58.5657691248,12.4432577991,0.0,0.969318268557,34.3821554469,10.7710376103,121.933100548,121.933100548
 12/30  15:00:00,58.5271209277,12.4432577991,0.0,0.930670071418,34.3821554469,10.7710376103,117.370223666,117.370223666
 12/30  16:00:00,58.5377872305,12.4432577991,0.0,0.941336374176,34.3821554469,10.7710376103,114.136241268,114.136241268
 12/30  17:00:00,58.5865498281,12.4432577991,0.0,0.990098971849,34.3821554469,10.7710376103,116.171282423,116.171282423
 12/30  18:00:00,66.9278298558,12.4432577991,0.0,1.06537899948,34.3821554469,10.7710376103,124.802690368,124.802690368
 12/30  19:00:00,49.3608517051,12.4432577991,0.0,1.17292273858,19.1011974705,8.3774736969,144.992581695,144.992581695
 12/30  20:00:00,39.3827409344,12.4432577991,0.0,1.22885486957,11.4607184823,5.9839097835,153.850212289,153.850212289
 12/30  21:00:00,39.424346275,12.4432577991,0.0,1.27046021014,11.4607184823,5.9839097835,158.725668618,158.725668618
 12/30  22:00:00,29.4410907661,12.4432577991,0.0,1.32124760278,3.8202394941,3.5903458701,169.16431536,169.16431536
 12/30  23:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/30  24:00:00,12.063926556,0.0600913296596,0.0,0.0325425441986,1.91011974705,1.79517293505,1.57027322776,1.57027322776
 12/31  01:00:00,12.2651302525,0.142265816327,0.0,0.151571754117,1.91011974705,1.79517293505,3.916148186,3.916148186
 12/31  02:00:00,12.4377927712,0.253345495321,0.0,0.213154593759,1.91011974705,1.79517293505,7.37509351781,7.37509351781
 12/31  03:00:00,12.5248278117,0.305848603866,0.0,0.247686525686,1.91011974705,1.79517293505,8.99141106772,8.99141106772
 12/31  04:00:00,12.57602103,0.332975466488,0.0,0.271752881442,1.91011974705,1.79517293505,9.81928705287,9.81928705287
 12/31  05:00:00,12.6278892035,0.368855900062,0.0,0.287740621321,1.91011974705,1.79517293505,10.9285010888,10.9285010888
 12/31  06:00:00,12.6401475078,0.370299861941,0.0,0.298554963735,1.91011974705,1.79517293505,10.9777802732,10.9777802732
 12/31  07:00:00,12.665153515,0.389995098253,0.0,0.303865734663,1.91011974705,1.79517293505,11.584012717,11.584012717
 12/31  08:00:00,12.6515384606,0.37604180124,0.0,0.304203977216,1.91011974705,1.79517293505,11.1627718274,11.1627718274
 12/31  09:00:00,24.6351945635,12.4432577991,0.0,2.02601806689,3.8202394941,3.5903458701,239.76267494,239.76267494
 12/31  10:00:00,21.3654680126,12.4432577991,0.0,1.5116248493,3.8202394941,3.5903458701,187.277110209,187.277110209
 12/31  11:00:00,36.1758380958,12.4432577991,0.0,1.27093058015,15.2809579764,7.1806917402,161.610966128,161.610966128
 12/31  12:00:00,36.0627653003,12.4432577991,0.0,1.15785778467,15.2809579764,7.1806917402,154.398992129,154.398992129
 12/31  13:00:00,46.0094195813,12.4432577991,0.0,1.07046916402,22.9214369646,9.5742556536,141.555054435,141.555054435
 12/31  14:00:00,45.9478405486,12.4432577991,0.0,1.00889013137,22.9214369646,9.5742556536,135.670810505,135.670810505
 12/31  15:00:00,45.9152137224,12.4432577991,0.0,0.976263305167,22.9214369646,9.5742556536,129.792365069,129.792365069
 12/31  16:00:00,45.9078227522,12.4432577991,0.0,0.96887233495,22.9214369646,9.5742556536,125.461999626,125.461999626
 12/31  17:00:00,45.9273428731,12.4432577991,0.0,0.988392455871,22.9214369646,9.5742556536,123.460073127,123.460073127
 12/31  18:00:00,43.7860699831,12.4432577991,0.0,0.615162467384,15.2809579764,7.1806917402,151.074627893,151.074627893
 12/31  19:00:00,33.7915015497,12.4432577991,0.0,0.6546369356,7.6404789882,4.7871278268,157.254500572,157.254500572
 12/31  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  21:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 12/31  22:00:00,11.9857706174,0.00609938777718,0.0,0.00837854754361,1.91011974705,1.79517293505,0.0,0.0
 12/31  23:00:00,12.1206379724,0.0699148909395,0.0,0.0794303993669,1.91011974705,1.79517293505,1.74996448605,1.74996448605
 12/31  24:00:00,12.2210997362,0.111977500456,0.0,0.137829553661,1.91011974705,1.79517293505,3.00646546422,3.00646546422
 01/01  01:00:00,12.2492632201,0.126083758649,0.0,0.151886779369,1.91011974705,1.79517293505,3.43891715941,3.43891715941
 01/01  02:00:00,12.3038427414,0.170492594877,0.0,0.162057464378,1.91011974705,1.79517293505,4.83186907502,4.83186907502
 01/01  03:00:00,12.368878554,0.211619452271,0.0,0.185966419669,1.91011974705,1.79517293505,6.10261167441,6.10261167441
 01/01  04:00:00,12.4518057714,0.26708431475,0.0,0.213428774569,1.91011974705,1.79517293505,7.82661091095,7.82661091095
 01/01  05:00:00,12.5337916753,0.323348258722,0.0,0.239150734494,1.91011974705,1.79517293505,9.55726184358,9.55726184358
 01/01  06:00:00,12.5573556734,0.324996115821,0.0,0.261066875437,1.91011974705,1.79517293505,9.60294102779,9.60294102779
 01/01  07:00:00,12.6250244194,0.37573197306,0.0,0.277999764215,1.91011974705,1.79517293505,11.1755798862,11.1755798862
 01/01  08:00:00,12.6291528805,0.363807648933,0.0,0.294052549478,1.91011974705,1.79517293505,10.8015512791,10.8015512791
 01/01  09:00:00,24.6609988727,12.4432577991,0.0,2.05182237613,3.8202394941,3.5903458701,245.550997131,245.550997131
 01/01  10:00:00,21.4254377498,12.4432577991,0.0,1.57159458654,3.8202394941,3.5903458701,196.087148203,196.087148203
 01/01  11:00:00,36.2935569114,12.4432577991,0.0,1.38864939574,15.2809579764,7.1806917402,175.708140294,175.708140294
 01/01  12:00:00,36.1480986797,12.4432577991,0.0,1.24319116401,15.2809579764,7.1806917402,167.367291807,167.367291807
 01/01  13:00:00,45.8151189434,12.4432577991,0.0,0.8761685261,22.9214369646,9.5742556536,147.401372099,147.401372099
 01/01  14:00:00,45.7104076646,12.4432577991,0.0,0.771457247327,22.9214369646,9.5742556536,138.117687922,138.117687922
 01/01  15:00:00,45.8560068262,12.4432577991,0.0,0.917056408878,22.9214369646,9.5742556536,134.689622754,134.689622754
 01/01  16:00:00,45.9535873355,12.4432577991,0.0,1.01463691822,22.9214369646,9.5742556536,134.441361482,134.441361482
 01/01  17:00:00,45.9502188503,12.4432577991,0.0,1.01126843304,22.9214369646,9.5742556536,135.049099829,135.049099829
 01/01  18:00:00,43.8124266062,12.4432577991,0.0,0.641519090488,15.2809579764,7.1806917402,171.515194112,171.515194112
 01/01  19:00:00,33.8582479056,12.4432577991,0.0,0.721383291529,7.6404789882,4.7871278268,185.51602668,185.51602668
 01/01  20:00:00,11.9712926821,0.0,0.0,0.0,1.91011974705,1.79517293505,0.0,0.0
 01/01  21:00:00,12.0874451802,0.0721190870719,0.0,0.0440334109991,1.91011974705,1.79517293505,1.95996188677,1.95996188677
 01/01  22:00:00,12.406939137,0.2441384667,0.0,0.191507988214,1.91011974705,1.79517293505,7.06730922222,7.06730922222
 01/01  23:00:00,12.6419901886,0.391168430985,0.0,0.279529075535,1.91011974705,1.79517293505,11.6156250008,11.6156250008
 01/01  24:00:00,12.728285752,0.424234691679,0.0,0.332758378269,1.91011974705,1.79517293505,12.6049212293,12.6049212293
